Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,10.91,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,20.84,9.87
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,34.74,25.2
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,48.45,38.39
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,61.88,51.13
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,75.04,63.46
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,86.97,74.36
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,98.65,84.82
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,109.76,94.59
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,120.6,103.98
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,134.94,105.04
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,162.8,120.43
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,186.24,142.45
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,204.34,161.05
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,229.88,181.68
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,258.38,205.28
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,277.72,222.78
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,294.27,237.83
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,218.71,178.53
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,125.81,102.19
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,142.76,116.72
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,160.43,131.64
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,171.5,141.07
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,183.31,151.19
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,163.79,134.89
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,143.58,117.94
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,135.35,111.34
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,127.07,104.63
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,117.45,96.56
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,107.8,88.41
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,95.98,78.46
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,84.08,68.3
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,70.95,56.76
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,57.65,44.92
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,43.48,32.25
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,28.82,19.02
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,17.62,7.7
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.28,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.64,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,10.46,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,20.59,9.91
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,26.72,18.48
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,32.78,24.64
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,35.89,27.81
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,39.04,30.86
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,41.25,33.02
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,43.49,35.12
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,49.85,40.92
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,51.55,42.35
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,97.83,52.93
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,147.95,83.53
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,197.83,123.0
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,247.51,166.6
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,294.68,210.2
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,340.72,253.2
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,384.25,293.84
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,425.98,332.24
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,463.99,367.52
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,499.61,400.17
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,531.22,428.27
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,560.03,453.52
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,583.51,474.73
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,603.79,493.08
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,617.97,506.74
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,628.75,517.55
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,633.11,522.42
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,634.04,524.43
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,627.32,520.57
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,617.39,513.91
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,598.21,499.07
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,581.21,485.0
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,546.29,456.18
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,509.41,424.37
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,452.67,376.58
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,395.82,324.96
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,302.78,224.48
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,180.6,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,86.81,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,10.46,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,20.65,9.88
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,26.31,18.11
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,31.94,23.87
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,35.1,27.09
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,38.29,30.18
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,49.38,40.51
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,63.34,53.35
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,66.44,56.04
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,69.57,58.72
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,104.94,67.77
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,144.95,92.88
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,190.86,122.96
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,248.69,166.93
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,281.13,203.23
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,303.13,230.07
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,362.53,279.81
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,427.75,334.44
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,423.57,338.1
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,402.36,325.92
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,479.17,388.62
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,557.9,452.22
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,516.23,421.33
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,454.94,373.98
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,496.96,409.33
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,534.8,440.7
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,552.53,456.33
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,566.08,468.65
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,557.74,462.39
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,546.47,453.68
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,526.08,437.96
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,506.86,422.39
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,472.39,394.19
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,436.47,363.61
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,379.96,315.76
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,323.96,265.45
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,191.27,142.48
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,32.18,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,11.37,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,11.82,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,21.64,10.54
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,28.03,19.65
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,37.53,29.07
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,41.79,33.37
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,46.05,37.49
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,66.91,57.04
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,99.94,87.68
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,110.42,97.07
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,120.65,106.13
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,104.57,85.91
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,81.44,66.68
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,129.03,106.52
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,181.44,150.21
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,224.39,180.39
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,287.3,229.99
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,273.51,224.73
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,242.46,202.5
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,158.03,131.73
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,64.59,51.21
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,86.4,70.34
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,108.54,89.63
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,153.88,129.37
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,208.55,177.07
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,344.61,296.84
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,483.24,416.58
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,363.79,314.52
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,229.87,197.42
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,217.99,187.82
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,205.72,177.53
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,406.05,356.08
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,571.05,497.72
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,536.37,467.32
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,499.53,434.6
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,440.91,380.86
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,389.86,330.5
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,301.04,235.19
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,192.36,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,83.39,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,10.46,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,20.69,10.03
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,25.88,17.99
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,31.07,23.41
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,34.29,26.78
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,37.53,30.02
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,43.49,35.69
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,46.15,38.14
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,47.56,39.36
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,48.92,40.5
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,95.73,51.28
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,148.28,83.7
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,199.57,125.39
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,250.42,171.79
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,299.75,219.21
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,347.88,266.13
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,392.35,309.74
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,434.83,350.94
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,474.61,389.01
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,511.9,424.11
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,544.34,454.45
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,573.82,481.67
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,598.64,504.54
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,620.17,524.29
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,635.49,538.91
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,647.3,550.47
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,653.5,557.08
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,656.2,560.69
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,650.19,557.34
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,640.85,551.0
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,623.0,536.2
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,602.32,518.42
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,569.54,490.87
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,539.28,463.72
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,485.38,415.53
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,431.0,363.84
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,342.35,271.04
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,243.83,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,107.03,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,10.91,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,21.62,10.68
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,28.18,20.01
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,34.66,26.67
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,38.59,30.66
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,42.52,34.49
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,44.59,36.47
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,46.72,38.4
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,47.99,39.55
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,49.3,40.72
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,99.27,56.13
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,149.54,87.03
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,199.18,126.77
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,248.61,170.92
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,295.96,215.26
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,342.2,258.84
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,385.68,299.71
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,427.39,338.18
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,465.24,372.96
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,500.7,404.81
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,532.2,432.9
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,560.86,458.03
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,583.96,478.26
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,603.87,495.56
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,618.21,507.29
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,629.17,516.13
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,632.95,521.11
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,633.32,523.35
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,630.45,521.8
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,620.08,514.37
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,600.08,500.07
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,577.19,482.93
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,540.28,453.49
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,501.32,421.04
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,443.62,372.66
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,385.42,320.8
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,300.14,236.28
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,196.48,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,81.33,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,10.91,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,20.83,9.95
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,34.72,25.69
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,48.44,39.14
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,62.21,52.33
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,75.7,65.04
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,87.34,75.81
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,98.75,86.16
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,110.19,96.36
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,121.35,106.15
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,139.96,114.19
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,158.5,127.31
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,171.46,139.15
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,176.88,145.04
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,197.01,161.42
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,219.16,179.68
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,231.29,189.94
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,243.16,199.9
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,282.96,232.47
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,326.02,267.91
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,336.37,276.85
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,352.02,290.14
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,467.37,385.07
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,589.4,482.99
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,603.31,495.09
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,614.01,505.53
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,617.15,508.89
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,616.93,509.49
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,610.2,505.29
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,600.29,498.39
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,579.1,482.38
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,555.1,463.58
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,522.7,437.51
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,484.77,405.84
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,427.24,358.36
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,369.84,307.98
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,282.65,224.25
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,185.13,24.13
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,75.37,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,4.09,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,7.9,0.24
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,14.95,7.78
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,22.0,14.63
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,29.96,22.25
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,37.93,29.83
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,45.46,36.93
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,53.0,43.96
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,83.67,72.14
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,112.13,97.82
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,108.69,90.1
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,103.93,85.92
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,118.35,98.05
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,133.04,110.2
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,103.8,85.01
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,72.59,58.04
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,74.82,59.97
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,77.05,61.87
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,97.28,79.33
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,117.77,96.89
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,83.28,67.06
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,48.6,36.96
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,84.26,67.97
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,121.09,99.65
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,118.81,97.74
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,116.57,95.97
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,110.53,90.93
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,104.48,85.88
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,95.95,78.65
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,87.38,71.34
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,302.28,261.07
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,481.5,410.58
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,438.81,373.53
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,394.0,335.37
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,334.5,283.38
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,276.31,230.78
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,197.78,156.72
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,108.1,25.16
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,37.65,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.73,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,5.26,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,10.54,3.75
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,15.82,8.83
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,21.11,13.86
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,26.41,18.83
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,31.72,23.8
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,37.03,28.72
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,41.46,32.71
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,45.9,36.65
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,74.6,59.87
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,101.58,83.06
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,90.06,72.81
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,77.73,61.98
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,135.52,110.38
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,196.24,160.62
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,159.02,130.11
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,116.23,94.51
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,207.12,170.28
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,304.1,249.86
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,290.74,239.06
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,268.67,221.2
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,177.46,146.09
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,79.78,63.27
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,82.58,65.86
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,85.47,68.44
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,105.66,85.84
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,127.3,104.43
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,117.08,95.86
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,106.8,87.23
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,95.41,77.71
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,83.95,67.98
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,70.75,56.46
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,57.37,44.64
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,43.77,32.5
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,29.99,20.15
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,19.38,10.32
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.79,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.55,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,10.46,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,20.53,9.46
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,27.11,18.18
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,33.6,24.62
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,37.54,28.47
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,41.47,32.16
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,43.56,34.07
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,45.68,35.92
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,52.57,42.03
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,82.02,68.29
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,77.79,48.71
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,141.4,78.23
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,107.92,67.12
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,37.95,27.03
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,50.81,38.02
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,63.69,48.97
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,219.43,171.12
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,413.54,326.51
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,388.85,314.16
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,341.36,279.83
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,257.27,211.97
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,157.28,128.35
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,262.93,218.6
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,374.72,313.05
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,491.01,412.03
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,608.0,510.42
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,611.65,515.04
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,612.03,517.24
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,608.58,515.48
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,602.02,510.96
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,581.32,495.08
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,561.81,479.48
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,532.2,454.94
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,500.57,427.66
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,446.12,379.77
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,391.62,329.59
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,311.17,252.35
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,223.25,100.24
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,91.77,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,10.46,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,20.65,10.24
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,26.33,18.31
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,31.97,24.1
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,35.14,27.4
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,38.33,30.58
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,44.3,36.2
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,46.94,38.6
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,58.33,49.21
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,78.37,67.77
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,97.25,61.16
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,136.91,81.03
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,193.43,123.55
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,252.03,172.3
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,301.02,219.08
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,348.73,265.34
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,394.25,308.97
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,437.84,350.1
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,477.51,387.75
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,514.71,422.54
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,492.75,408.54
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,451.55,377.13
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,539.76,451.6
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,624.82,522.52
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,640.66,536.89
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,652.99,548.71
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,659.64,555.6
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,662.78,559.52
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,658.1,557.1
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,650.04,551.77
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,632.72,538.1
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,612.5,521.38
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,581.16,495.04
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,552.66,469.44
