Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,4.95,-4.0,5.0,4.38,0.0
2016,1,22,8,0,0.0,10.0,4.9,-4.0,10.0,8.78,1.85
2016,1,22,8,15,0.0,18.0,4.8,-4.0,18.0,15.83,9.01
2016,1,22,8,30,0.0,26.0,4.7,-4.0,26.0,22.88,15.95
2016,1,22,8,45,0.0,34.0,4.65,-4.0,34.0,29.95,22.86
2016,1,22,9,0,0.0,42.0,4.6,-4.0,42.0,37.03,29.71
2016,1,22,9,15,0.0,50.5,4.55,-4.0,50.5,44.57,36.92
2016,1,22,9,30,0.0,59.0,4.5,-4.0,59.0,52.11,44.06
2016,1,22,9,45,0.0,78.0,4.5,-4.0,78.0,68.48,59.48
2016,1,22,10,0,0.0,97.0,4.5,-4.0,97.0,83.94,73.92
2016,1,22,10,15,0.0,97.5,4.65,-4.0,97.5,84.98,71.34
2016,1,22,10,30,0.0,98.0,4.8,-4.0,98.0,85.82,71.95
2016,1,22,10,45,0.0,116.0,4.95,-4.0,116.0,100.98,85.38
2016,1,22,11,0,0.0,134.0,5.1,-4.0,134.0,116.26,98.84
2016,1,22,11,15,3.5,158.0,5.15,-4.0,160.0,137.54,117.44
2016,1,22,11,30,7.0,182.0,5.2,-4.0,186.0,159.45,136.54
2016,1,22,11,45,3.5,131.0,5.3,-4.0,133.0,116.34,98.47
2016,1,22,12,0,0.0,80.0,5.4,-4.0,80.0,70.83,58.02
2016,1,22,12,15,0.0,84.5,5.4,-4.0,84.5,74.84,61.6
2016,1,22,12,30,0.0,89.0,5.4,-4.0,89.0,78.85,65.16
2016,1,22,12,45,0.0,103.5,5.4,-4.0,103.5,91.74,76.65
2016,1,22,13,0,0.0,118.0,5.4,-4.0,118.0,104.8,88.28
2016,1,22,13,15,0.0,70.0,5.3,-4.0,70.0,61.94,50.1
2016,1,22,13,30,0.0,22.0,5.2,-4.0,22.0,19.41,11.89
2016,1,22,13,45,0.0,44.5,5.15,-4.0,44.5,39.3,29.88
2016,1,22,14,0,0.0,67.0,5.1,-4.0,67.0,59.25,47.89
2016,1,22,14,15,0.0,63.5,5.2,-3.5,63.5,56.13,45.06
2016,1,22,14,30,0.0,60.0,5.3,-3.0,60.0,53.02,42.26
2016,1,22,14,45,0.0,37.0,5.45,-3.0,37.0,32.63,23.94
2016,1,22,15,0,0.0,14.0,5.6,-3.0,14.0,12.32,5.55
2016,1,22,15,15,0.0,12.5,5.6,-3.0,12.5,10.99,4.37
2016,1,22,15,30,0.0,11.0,5.6,-3.0,11.0,9.67,3.17
2016,1,22,15,45,0.0,9.5,5.6,-3.5,9.5,8.35,1.98
2016,1,22,16,0,0.0,8.0,5.6,-4.0,8.0,7.02,0.78
2016,1,22,16,15,0.0,6.5,5.5,-4.0,6.5,5.7,0.0
2016,1,22,16,30,0.0,5.0,5.4,-4.0,5.0,4.38,0.0
2016,1,22,16,45,0.0,3.5,5.3,-4.0,3.5,3.07,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.75,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.87,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,8.0,4.2,-4.0,8.0,7.03,0.0
2016,1,23,8,0,0.0,16.0,4.3,-4.0,16.0,14.07,6.48
2016,1,23,8,15,0.0,28.0,4.4,-3.5,28.0,24.67,17.2
2016,1,23,8,30,0.0,40.0,4.5,-3.0,40.0,35.3,27.54
2016,1,23,8,45,0.0,52.5,4.6,-3.0,52.5,46.04,37.97
2016,1,23,9,0,0.0,65.0,4.7,-3.0,65.0,56.59,48.11
2016,1,23,9,15,0.0,77.0,4.8,-2.5,77.0,66.66,57.56
2016,1,23,9,30,0.0,89.0,4.9,-2.0,89.0,76.62,66.77
2016,1,23,9,45,0.0,112.5,5.05,-2.0,112.5,95.09,83.94
2016,1,23,10,0,0.0,136.0,5.2,-2.0,136.0,113.07,100.5
2016,1,23,10,15,1.0,144.5,5.25,-1.5,145.5,121.26,102.86
2016,1,23,10,30,2.0,153.0,5.3,-1.0,155.0,129.47,109.65
2016,1,23,10,45,12.5,174.0,5.35,-1.0,181.0,148.93,126.05
2016,1,23,11,0,23.0,195.0,5.4,-1.0,207.0,169.75,143.64
2016,1,23,11,15,11.5,107.5,5.4,-1.0,113.5,97.59,80.75
2016,1,23,11,30,0.0,20.0,5.4,-1.0,20.0,17.64,10.13
2016,1,23,11,45,5.5,107.5,5.4,-1.0,110.5,96.84,80.32
2016,1,23,12,0,11.0,195.0,5.4,-1.0,201.0,174.69,148.25
2016,1,23,12,15,5.5,169.0,5.4,-1.0,172.0,151.22,127.8
2016,1,23,12,30,0.0,143.0,5.4,-1.0,143.0,126.55,106.3
2016,1,23,12,45,30.0,194.5,5.45,-1.0,211.5,191.13,162.75
2016,1,23,13,0,60.0,246.0,5.5,-1.0,280.0,258.1,220.83
2016,1,23,13,15,73.5,246.0,5.45,-1.0,286.5,270.68,232.02
2016,1,23,13,30,87.0,246.0,5.4,-1.0,293.0,283.96,244.0
2016,1,23,13,45,85.5,237.0,5.4,-1.5,282.5,279.52,241.09
2016,1,23,14,0,84.0,228.0,5.4,-2.0,272.0,274.61,237.8
2016,1,23,14,15,64.0,210.5,5.3,-2.0,243.0,248.16,215.0
2016,1,23,14,30,44.0,193.0,5.2,-2.0,214.0,220.46,190.93
2016,1,23,14,45,91.0,186.5,5.15,-2.0,226.0,248.96,217.47
2016,1,23,15,0,138.0,180.0,5.1,-2.0,238.0,289.26,254.1
2016,1,23,15,15,128.5,165.5,5.0,-2.0,215.5,271.18,238.61
2016,1,23,15,30,119.0,151.0,4.9,-2.0,193.0,252.54,222.54
2016,1,23,15,45,114.0,132.5,4.85,-2.5,168.5,231.2,204.34
2016,1,23,16,0,109.0,114.0,4.8,-3.0,144.0,209.13,185.04
2016,1,23,16,15,97.5,94.5,4.7,-3.0,118.0,180.72,159.09
2016,1,23,16,30,86.0,75.0,4.6,-3.0,92.0,151.66,132.0
2016,1,23,16,45,68.5,56.0,4.55,-3.5,67.0,119.0,101.2
2016,1,23,17,0,51.0,37.0,4.5,-4.0,42.0,85.33,67.96
2016,1,23,17,15,25.5,18.5,4.5,-4.0,21.0,40.39,8.81
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.5,13.5,2.2,-8.5,38.0,11.73,0.0
2016,1,24,8,0,525.0,27.0,2.3,-8.0,76.0,24.15,15.63
2016,1,24,8,15,615.0,35.0,2.4,-7.0,123.5,30.63,23.1
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,37.01,29.55
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,40.42,32.97
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,43.85,36.23
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.5,46.72,38.84
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,49.57,41.35
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,51.51,43.02
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,54.84,45.96
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,115.32,65.3
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,170.02,101.27
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.5,224.18,146.41
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,277.92,195.49
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,329.25,243.78
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,379.35,290.79
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,426.76,334.64
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,472.24,375.49
2016,1,24,12,15,982.0,85.5,1.3,2.0,642.0,513.8,412.75
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,552.88,446.84
2016,1,24,12,45,975.5,88.0,1.15,2.5,641.5,587.49,475.92
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,618.98,501.66
2016,1,24,13,15,963.5,89.0,1.05,3.0,624.5,644.84,523.35
2016,1,24,13,30,958.0,88.0,1.0,3.0,612.0,667.39,542.05
2016,1,24,13,45,948.5,87.0,0.95,3.5,591.0,684.12,555.03
2016,1,24,14,0,939.0,86.0,0.9,4.0,570.0,701.09,567.77
2016,1,24,14,15,927.0,84.0,0.8,4.0,542.0,708.48,573.57
2016,1,24,14,30,915.0,82.0,0.7,4.0,514.0,712.21,576.54
2016,1,24,14,45,897.0,79.5,0.65,4.0,478.5,707.77,574.07
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,699.75,568.9
2016,1,24,15,15,855.5,73.0,0.55,3.5,402.5,682.86,557.96
2016,1,24,15,30,832.0,69.0,0.5,3.0,362.0,662.72,544.29
2016,1,24,15,45,797.5,64.5,0.5,3.0,317.0,631.63,521.48
2016,1,24,16,0,763.0,60.0,0.5,3.0,272.0,597.94,495.78
2016,1,24,16,15,712.0,54.0,0.55,2.5,224.5,549.64,458.63
2016,1,24,16,30,661.0,48.0,0.6,2.0,177.0,499.89,418.02
2016,1,24,16,45,575.5,39.5,0.7,2.0,130.0,425.69,354.5
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,352.84,284.83
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,182.56,77.35
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,44.0,17.0,1.6,-1.5,21.0,13.97,0.0
2016,1,25,8,0,88.0,34.0,1.8,-1.0,42.0,27.24,17.96
2016,1,25,8,15,116.5,53.0,1.85,-0.5,70.5,41.53,32.5
2016,1,25,8,30,145.0,72.0,1.9,0.0,99.0,55.4,45.91
2016,1,25,8,45,163.5,90.5,1.95,0.0,128.5,68.46,58.47
2016,1,25,9,0,182.0,109.0,2.0,0.0,158.0,81.12,70.44
2016,1,25,9,15,201.0,124.0,1.95,0.0,186.5,91.11,79.74
2016,1,25,9,30,220.0,139.0,1.9,0.0,215.0,100.8,88.61
2016,1,25,9,45,322.5,141.5,1.85,0.5,267.0,102.85,90.16
2016,1,25,10,0,425.0,144.0,1.8,1.0,319.0,100.31,87.49
2016,1,25,10,15,370.5,168.0,1.9,1.5,329.5,145.93,110.19
2016,1,25,10,30,316.0,192.0,2.0,2.0,340.0,180.32,137.56
2016,1,25,10,45,449.0,171.5,2.1,2.5,395.0,205.44,152.17
2016,1,25,11,0,582.0,151.0,2.2,3.0,450.0,245.72,182.31
2016,1,25,11,15,592.0,154.5,2.3,3.5,468.5,285.31,218.36
2016,1,25,11,30,602.0,158.0,2.4,4.0,487.0,323.41,253.31
2016,1,25,11,45,639.5,150.5,2.55,4.5,507.0,361.66,287.65
2016,1,25,12,0,677.0,143.0,2.7,5.0,527.0,401.55,323.16
2016,1,25,12,15,704.5,135.5,2.7,5.0,538.0,438.27,356.22
2016,1,25,12,30,732.0,128.0,2.7,5.0,549.0,474.98,388.86
2016,1,25,12,45,752.0,121.0,2.7,5.5,551.0,507.98,417.37
2016,1,25,13,0,772.0,114.0,2.7,6.0,553.0,539.78,444.42
2016,1,25,13,15,783.5,107.5,2.65,6.0,545.5,565.51,466.91
2016,1,25,13,30,795.0,101.0,2.6,6.0,538.0,589.03,487.36
2016,1,25,13,45,765.0,104.5,2.6,6.0,514.0,594.96,493.61
2016,1,25,14,0,735.0,108.0,2.6,6.0,490.0,598.97,498.18
2016,1,25,14,15,679.0,116.5,2.45,5.5,456.0,586.73,489.79
2016,1,25,14,30,623.0,125.0,2.3,5.0,422.0,570.35,477.96
2016,1,25,14,45,612.0,118.5,2.15,5.0,393.5,564.78,474.39
2016,1,25,15,0,601.0,112.0,2.0,5.0,365.0,556.52,468.46
2016,1,25,15,15,571.0,109.0,1.85,4.5,331.5,536.48,453.53
2016,1,25,15,30,541.0,106.0,1.7,4.0,298.0,513.9,436.25
2016,1,25,15,45,515.0,96.0,1.6,3.5,260.5,480.18,410.02
2016,1,25,16,0,489.0,86.0,1.5,3.0,223.0,449.57,385.39
2016,1,25,16,15,447.0,75.5,1.5,2.5,184.0,406.67,349.73
2016,1,25,16,30,405.0,65.0,1.5,2.0,145.0,363.49,312.19
2016,1,25,16,45,338.5,52.0,1.55,1.5,106.5,302.12,257.4
2016,1,25,17,0,272.0,39.0,1.6,1.0,68.0,243.0,200.39
2016,1,25,17,15,136.0,19.5,1.6,1.0,34.0,124.81,62.65
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,2.25,0.0,33.0,14.61,0.0
2016,1,26,8,0,301.0,37.0,2.3,0.0,66.0,31.06,21.34
2016,1,26,8,15,395.0,49.5,2.3,0.5,109.5,40.6,31.56
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,49.87,40.66
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.5,56.05,46.67
2016,1,26,9,0,607.0,81.0,2.4,2.0,246.0,62.12,52.37
2016,1,26,9,15,647.5,88.5,2.4,2.5,290.5,66.26,56.14
2016,1,26,9,30,688.0,96.0,2.4,3.0,335.0,70.37,59.75
2016,1,26,9,45,714.5,102.5,2.4,3.5,375.5,73.53,62.44
2016,1,26,10,0,741.0,109.0,2.4,4.0,416.0,80.19,68.27
2016,1,26,10,15,663.0,121.5,2.55,4.5,412.5,128.11,83.47
2016,1,26,10,30,585.0,134.0,2.7,5.0,409.0,167.54,113.32
2016,1,26,10,45,694.0,131.0,2.9,6.0,475.5,217.46,149.73
2016,1,26,11,0,803.0,128.0,3.1,7.0,542.0,277.54,197.82
2016,1,26,11,15,759.0,126.5,3.1,7.5,530.0,307.45,228.59
2016,1,26,11,30,715.0,125.0,3.1,8.0,518.0,331.81,254.49
2016,1,26,11,45,693.5,135.5,3.15,8.5,523.5,369.24,289.54
2016,1,26,12,0,672.0,146.0,3.2,9.0,529.0,403.66,321.09
2016,1,26,12,15,644.0,156.5,3.1,9.0,526.0,432.18,347.4
2016,1,26,12,30,616.0,167.0,3.0,9.0,523.0,457.16,370.01
2016,1,26,12,45,603.0,170.0,2.95,9.0,517.0,479.48,389.99
2016,1,26,13,0,590.0,173.0,2.9,9.0,511.0,495.63,404.69
2016,1,26,13,15,583.0,171.5,2.65,9.0,500.0,511.78,418.55
2016,1,26,13,30,576.0,170.0,2.4,9.0,489.0,525.62,430.21
2016,1,26,13,45,642.5,143.5,2.2,9.0,488.5,562.55,460.51
2016,1,26,14,0,709.0,117.0,2.0,9.0,488.0,594.12,486.27
2016,1,26,14,15,591.5,142.0,1.85,8.5,441.0,557.9,458.22
2016,1,26,14,30,474.0,167.0,1.7,8.0,394.0,512.0,422.54
2016,1,26,14,45,414.5,165.0,1.6,7.5,354.0,477.94,396.88
2016,1,26,15,0,355.0,163.0,1.5,7.0,314.0,429.53,359.36
2016,1,26,15,15,305.5,163.0,1.5,6.5,284.5,401.24,337.58
2016,1,26,15,30,256.0,163.0,1.5,6.0,255.0,372.77,314.93
2016,1,26,15,45,245.0,143.5,1.5,5.5,222.5,345.73,293.93
2016,1,26,16,0,234.0,124.0,1.5,5.0,190.0,317.44,271.21
2016,1,26,16,15,208.0,104.5,1.5,4.5,156.0,278.24,238.22
2016,1,26,16,30,182.0,85.0,1.5,4.0,122.0,238.57,203.7
2016,1,26,16,45,144.5,64.5,1.5,3.5,89.5,189.85,160.12
2016,1,26,17,0,107.0,44.0,1.5,3.0,57.0,140.96,114.53
2016,1,26,17,15,53.5,25.5,1.5,3.0,32.0,70.02,37.22
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,6.37,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.0,20.0,1.95,2.0,27.5,16.34,0.0
2016,1,27,8,0,160.0,40.0,2.0,2.0,55.0,31.79,21.96
2016,1,27,8,15,224.5,58.0,2.25,2.5,93.0,44.54,34.92
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,57.51,47.37
2016,1,27,8,45,366.0,85.5,2.8,3.5,173.5,63.73,53.38
2016,1,27,9,0,443.0,95.0,3.1,4.0,216.0,69.85,59.08
2016,1,27,9,15,519.5,91.0,3.25,4.0,256.0,67.48,56.92
2016,1,27,9,30,596.0,87.0,3.4,4.0,296.0,62.38,52.17
2016,1,27,9,45,397.0,133.0,3.55,4.5,279.0,92.34,79.39
2016,1,27,10,0,198.0,179.0,3.7,5.0,262.0,132.42,115.29
2016,1,27,10,15,179.0,195.5,3.6,5.0,275.0,157.47,125.08
2016,1,27,10,30,160.0,212.0,3.5,5.0,288.0,180.68,143.57
2016,1,27,10,45,417.5,169.0,3.45,5.5,382.0,199.76,147.58
2016,1,27,11,0,675.0,126.0,3.4,6.0,476.0,249.14,180.31
2016,1,27,11,15,442.0,190.0,3.3,6.0,423.0,273.77,212.62
2016,1,27,11,30,209.0,254.0,3.2,6.0,370.0,277.93,224.75
2016,1,27,11,45,292.5,246.0,3.1,6.5,412.0,315.94,255.34
2016,1,27,12,0,376.0,238.0,3.0,7.0,454.0,360.64,291.84
2016,1,27,12,15,560.0,182.5,2.95,7.0,507.0,416.81,338.1
2016,1,27,12,30,744.0,127.0,2.9,7.0,560.0,483.32,393.46
2016,1,27,12,45,770.5,117.5,2.9,7.0,563.5,517.88,423.65
2016,1,27,13,0,797.0,108.0,2.9,7.0,567.0,551.71,453.03
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.5,562.09,462.88
2016,1,27,13,30,695.0,134.0,2.8,7.0,522.0,567.84,468.71
2016,1,27,13,45,744.0,114.0,2.75,7.0,517.0,597.49,494.22
2016,1,27,14,0,793.0,94.0,2.7,7.0,512.0,624.06,517.09
2016,1,27,14,15,823.5,81.5,2.6,6.5,497.0,645.81,536.52
2016,1,27,14,30,854.0,69.0,2.5,6.0,482.0,660.12,550.27
2016,1,27,14,45,529.0,127.0,2.45,6.0,377.0,515.33,433.23
2016,1,27,15,0,204.0,185.0,2.4,6.0,272.0,340.9,287.87
2016,1,27,15,15,193.0,171.0,2.2,5.5,247.5,322.43,274.2
2016,1,27,15,30,182.0,157.0,2.0,5.0,223.0,303.18,258.89
2016,1,27,15,45,178.0,138.0,1.8,4.5,196.0,281.55,241.47
2016,1,27,16,0,174.0,119.0,1.6,4.0,169.0,258.89,222.73
2016,1,27,16,15,160.5,100.0,1.5,3.5,140.5,229.01,197.16
2016,1,27,16,30,147.0,81.0,1.4,3.0,112.0,198.46,170.21
2016,1,27,16,45,126.5,62.0,1.3,2.5,83.5,174.19,147.43
2016,1,27,17,0,106.0,43.0,1.2,2.0,55.0,137.78,112.8
2016,1,27,17,15,53.0,26.0,1.2,1.5,32.0,70.63,41.6
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,8.19,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,30.5,18.5,1.4,-0.5,21.5,15.74,0.0
2016,1,28,8,0,61.0,37.0,1.5,0.0,43.0,30.34,21.05
2016,1,28,8,15,83.0,57.5,1.35,0.0,70.5,45.89,36.58
2016,1,28,8,30,105.0,78.0,1.2,0.0,98.0,61.02,51.23
2016,1,28,8,45,120.0,97.5,1.05,0.5,126.5,75.11,64.57
2016,1,28,9,0,135.0,117.0,0.9,1.0,155.0,88.82,77.26
2016,1,28,9,15,157.0,132.0,0.85,1.5,182.5,99.5,86.9
2016,1,28,9,30,179.0,147.0,0.8,2.0,210.0,109.9,96.09
2016,1,28,9,45,266.5,154.0,0.75,3.0,260.0,110.33,95.9
2016,1,28,10,0,354.0,161.0,0.7,4.0,310.0,118.35,102.53
2016,1,28,10,15,354.5,175.5,0.7,4.0,335.0,151.9,113.73
2016,1,28,10,30,355.0,190.0,0.7,4.0,360.0,185.54,138.25
2016,1,28,10,45,314.5,209.5,0.7,4.5,366.0,215.71,164.53
2016,1,28,11,0,274.0,229.0,0.7,5.0,372.0,242.0,188.55
2016,1,28,11,15,258.0,241.0,0.85,5.0,380.0,265.53,210.06
2016,1,28,11,30,242.0,253.0,1.0,5.0,388.0,288.2,230.73
2016,1,28,11,45,226.0,261.0,1.2,5.0,389.0,304.32,245.9
2016,1,28,12,0,210.0,269.0,1.4,5.0,390.0,318.75,259.4
2016,1,28,12,15,173.0,272.5,1.4,5.0,372.5,318.47,260.42
2016,1,28,12,30,136.0,276.0,1.4,5.0,355.0,314.95,258.43
2016,1,28,12,45,119.0,272.5,1.4,5.0,341.5,312.58,257.11
2016,1,28,13,0,102.0,269.0,1.4,5.0,328.0,303.07,249.87
2016,1,28,13,15,363.0,213.5,1.4,5.0,418.5,420.65,347.91
2016,1,28,13,30,624.0,158.0,1.4,5.0,509.0,550.58,452.72
2016,1,28,13,45,660.5,141.0,1.45,5.0,501.5,575.18,473.05
2016,1,28,14,0,697.0,124.0,1.5,5.0,494.0,598.07,493.01
2016,1,28,14,15,413.0,172.0,1.35,5.0,388.5,469.69,389.78
2016,1,28,14,30,129.0,220.0,1.2,5.0,283.0,317.53,264.22
2016,1,28,14,45,184.0,202.0,1.1,5.0,285.0,341.07,286.03
2016,1,28,15,0,239.0,184.0,1.0,5.0,287.0,376.04,315.67
2016,1,28,15,15,225.0,171.5,0.95,4.5,261.5,357.47,301.31
2016,1,28,15,30,211.0,159.0,0.9,4.0,236.0,325.88,276.6
2016,1,28,15,45,206.0,140.0,0.85,3.5,208.0,303.44,259.13
2016,1,28,16,0,201.0,121.0,0.8,3.0,180.0,291.94,250.03
2016,1,28,16,15,185.0,102.0,0.8,2.5,149.5,259.92,223.16
2016,1,28,16,30,169.0,83.0,0.8,2.0,119.0,227.17,194.79
2016,1,28,16,45,144.5,64.0,0.85,2.0,89.0,188.46,159.83
2016,1,28,17,0,120.0,45.0,0.9,2.0,59.0,149.4,123.0
2016,1,28,17,15,60.0,28.0,0.9,2.0,35.0,78.86,50.25
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,10.01,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,12.32,0.0
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,25.26,16.6
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,31.45,23.19
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,41.01,32.39
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,44.2,35.48
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,47.44,38.43
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,49.71,40.46
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,52.0,42.43
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.5,53.04,43.21
2016,1,29,10,0,866.0,71.0,4.8,6.0,438.0,62.53,42.35
2016,1,29,10,15,883.5,73.5,4.85,6.0,473.0,114.85,62.56
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,173.96,104.14
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,225.57,147.2
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,277.28,194.14
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,327.38,241.77
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,376.49,288.72
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,423.32,333.31
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,468.65,375.85
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,509.58,413.91
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,548.14,449.15
2016,1,29,12,45,962.0,78.0,4.9,7.0,642.0,583.19,480.93
2016,1,29,13,0,963.0,77.0,4.9,7.0,639.0,615.53,509.89
2016,1,29,13,15,959.0,76.5,4.85,7.0,627.5,642.62,533.99
2016,1,29,13,30,955.0,76.0,4.8,7.0,616.0,666.5,555.11
2016,1,29,13,45,948.0,75.0,4.8,7.0,596.5,684.68,571.63
2016,1,29,14,0,941.0,74.0,4.8,7.0,577.0,699.4,585.22
2016,1,29,14,15,930.5,72.5,4.65,6.5,550.0,707.78,594.07
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,712.6,599.89
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.5,710.62,598.93
2016,1,29,15,0,891.0,67.0,4.3,6.0,456.0,705.2,595.36
2016,1,29,15,15,869.5,64.5,3.95,5.5,416.5,696.55,589.0
2016,1,29,15,30,848.0,62.0,3.6,5.0,377.0,679.37,576.32
2016,1,29,15,45,819.5,58.0,3.25,5.0,333.0,652.51,554.58
2016,1,29,16,0,791.0,54.0,2.9,5.0,289.0,623.0,530.12
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.5,578.59,494.19
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,532.71,454.8
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,466.8,396.71
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,401.54,334.99
2016,1,29,17,15,406.0,22.5,1.55,0.5,60.0,290.1,206.93
2016,1,29,17,30,260.0,13.0,1.5,0.0,20.0,155.65,0.0
2016,1,29,17,45,130.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,12.39,0.09
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,25.56,17.09
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,30.97,22.92
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,36.34,28.26
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,39.73,31.58
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,43.12,34.76
2016,1,30,9,15,792.5,56.0,1.8,2.5,311.0,44.72,36.17
2016,1,30,9,30,827.0,59.0,2.0,3.0,356.0,46.37,37.57
2016,1,30,9,45,852.5,61.0,2.25,4.0,396.5,53.56,43.97
2016,1,30,10,0,878.0,63.0,2.5,5.0,437.0,65.11,43.46
2016,1,30,10,15,893.5,65.0,2.65,5.5,472.0,117.12,63.68
2016,1,30,10,30,909.0,67.0,2.8,6.0,507.0,169.85,99.86
2016,1,30,10,45,920.5,68.0,2.95,6.5,535.0,221.6,143.18
2016,1,30,11,0,932.0,69.0,3.1,7.0,563.0,273.19,189.96
2016,1,30,11,15,939.0,70.0,3.15,7.0,583.5,323.16,237.15
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,372.09,283.53
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,418.22,326.5
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,462.62,367.06
2016,1,30,12,15,954.5,72.5,3.3,8.0,634.0,503.52,404.42
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,542.04,438.99
2016,1,30,12,45,953.0,73.0,3.35,8.5,635.0,576.24,468.67
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,607.59,495.39
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.5,634.01,518.48
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,657.23,538.71
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,674.74,554.26
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,688.81,566.98
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.5,696.88,574.32
2016,1,30,14,30,906.0,67.0,3.1,9.0,516.0,701.44,578.45
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.5,699.12,577.28
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,693.42,573.62
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,679.09,563.34
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,667.44,554.93
2016,1,30,15,45,795.0,57.0,2.0,7.5,327.0,637.24,531.69
2016,1,30,16,0,758.0,55.0,1.7,7.0,283.0,604.62,505.94
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.5,559.46,471.1
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,512.98,432.98
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,444.22,373.88
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,376.2,311.65
2016,1,30,17,15,362.5,24.0,1.45,3.5,59.5,276.97,202.26
2016,1,30,17,30,221.0,14.0,1.5,3.0,21.0,135.72,0.0
2016,1,30,17,45,110.5,7.0,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,14.39,1.99
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,29.55,20.54
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,36.37,27.67
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,43.05,34.21
2016,1,31,8,45,606.0,61.5,2.25,3.5,211.0,46.92,37.96
2016,1,31,9,0,664.0,68.0,2.3,4.0,257.0,50.76,41.52
2016,1,31,9,15,702.0,73.0,2.4,4.5,301.5,53.26,43.74
2016,1,31,9,30,740.0,78.0,2.5,5.0,346.0,55.76,45.89
2016,1,31,9,45,773.0,79.5,2.65,6.0,386.5,61.16,50.54
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,72.39,48.89
2016,1,31,10,15,824.0,83.5,2.95,7.5,462.0,121.84,69.25
2016,1,31,10,30,842.0,86.0,3.1,8.0,497.0,172.52,104.27
2016,1,31,10,45,858.5,87.0,3.3,9.0,525.5,222.69,145.65
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,273.41,190.61
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,322.18,235.6
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,370.21,279.9
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,418.23,323.57
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,461.75,362.76
2016,1,31,12,15,731.5,142.5,4.1,12.5,574.5,467.35,372.01
2016,1,31,12,30,559.0,194.0,4.2,13.0,527.0,458.57,367.89
2016,1,31,12,45,623.0,172.0,4.35,13.5,541.5,500.09,402.68
2016,1,31,13,0,687.0,150.0,4.5,14.0,556.0,540.2,436.11
2016,1,31,13,15,792.5,119.5,4.5,14.0,579.5,596.09,482.35
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,650.95,527.6
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,670.78,544.74
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,684.44,557.23
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,692.04,564.28
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,696.18,568.58
2016,1,31,14,45,745.0,97.5,4.3,14.0,452.0,645.87,529.72
2016,1,31,15,0,630.0,112.0,4.2,14.0,392.0,589.2,485.52
2016,1,31,15,15,597.0,111.0,4.1,13.5,358.0,569.02,471.4
2016,1,31,15,30,564.0,110.0,4.0,13.0,324.0,546.16,454.71
2016,1,31,15,45,541.0,100.0,3.95,13.0,285.5,518.43,433.32
2016,1,31,16,0,518.0,90.0,3.9,13.0,247.0,488.61,409.61
2016,1,31,16,15,564.5,72.0,3.8,12.5,218.0,495.07,415.69
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,497.03,416.48
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,424.06,353.73
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,352.77,289.43
2016,1,31,17,15,303.5,27.0,3.5,10.5,59.0,248.77,183.39
2016,1,31,17,30,166.0,15.0,3.4,10.0,21.0,106.57,0.0
2016,1,31,17,45,83.0,7.5,3.35,10.0,10.5,6.82,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,15.69,3.42
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,31.21,21.52
2016,2,1,8,15,381.0,51.0,2.95,8.5,114.5,41.06,31.19
2016,2,1,8,30,470.0,62.0,3.0,9.0,157.0,48.83,38.6
2016,2,1,8,45,537.0,67.5,3.05,9.5,202.0,51.55,41.24
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,54.38,43.81
2016,2,1,9,15,302.0,83.5,3.25,10.5,170.5,59.2,48.05
2016,2,1,9,30,0.0,94.0,3.4,11.0,94.0,80.96,67.39
2016,2,1,9,45,5.0,124.5,3.55,12.0,126.5,104.65,87.98
2016,2,1,10,0,10.0,155.0,3.7,13.0,159.0,127.98,102.97
2016,2,1,10,15,133.5,184.0,3.8,13.5,249.5,149.54,115.65
2016,2,1,10,30,257.0,213.0,3.9,14.0,340.0,191.9,143.62
2016,2,1,10,45,540.5,153.5,4.05,15.0,438.0,214.82,149.73
2016,2,1,11,0,824.0,94.0,4.2,16.0,536.0,268.71,185.01
2016,2,1,11,15,550.0,175.0,4.3,16.0,475.0,297.24,221.44
2016,2,1,11,30,276.0,256.0,4.4,16.0,414.0,303.44,236.18
2016,2,1,11,45,565.5,176.5,4.5,16.5,508.5,364.65,281.83
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,447.79,347.23
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,486.62,381.68
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,523.41,413.96
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,555.97,441.64
