Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,2.0,174.0,3.3,12.5,175.0,150.24,120.17
2016,2,22,11,0,4.0,185.0,3.3,13.0,187.0,160.84,128.39
2016,2,22,11,15,6.0,195.5,3.25,13.0,199.5,171.34,136.76
2016,2,22,11,30,8.0,206.0,3.2,13.0,212.0,182.13,145.39
2016,2,22,11,45,4.0,164.5,3.2,13.0,167.5,146.28,116.08
2016,2,22,12,0,0.0,123.0,3.2,13.0,123.0,108.82,85.29
2016,2,22,12,15,0.0,77.5,3.15,13.0,77.5,68.71,52.03
2016,2,22,12,30,0.0,32.0,3.1,13.0,32.0,28.31,18.22
2016,2,22,12,45,3.0,117.5,3.05,13.5,119.5,106.12,83.04
2016,2,22,13,0,6.0,203.0,3.0,14.0,207.0,185.0,147.23
2016,2,22,13,15,3.0,179.0,2.95,14.0,181.0,162.07,128.5
2016,2,22,13,30,0.0,155.0,2.9,14.0,155.0,138.63,109.46
2016,2,22,13,45,0.0,146.5,2.85,14.0,146.5,131.18,103.5
2016,2,22,14,0,0.0,138.0,2.8,14.0,138.0,123.65,97.45
2016,2,22,14,15,0.0,119.0,2.75,13.5,119.0,106.31,83.47
2016,2,22,14,30,0.0,100.0,2.7,13.0,100.0,88.9,69.3
2016,2,22,14,45,0.0,101.5,2.65,13.0,101.5,90.38,70.71
2016,2,22,15,0,0.0,103.0,2.6,13.0,103.0,91.97,72.21
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,75.26,58.45
2016,2,22,15,30,0.0,67.0,2.6,12.0,67.0,59.23,45.13
2016,2,22,15,45,0.0,59.5,2.6,12.0,59.5,52.56,39.58
2016,2,22,16,0,0.0,52.0,2.6,12.0,52.0,45.9,33.98
2016,2,22,16,15,0.0,45.0,2.6,11.5,45.0,39.69,28.77
2016,2,22,16,30,0.0,38.0,2.6,11.0,38.0,33.49,23.5
2016,2,22,16,45,0.0,30.0,2.65,10.5,30.0,26.41,17.37
2016,2,22,17,0,0.0,22.0,2.7,10.0,22.0,19.35,11.17
2016,2,22,17,15,0.0,15.5,2.75,9.5,15.5,13.62,6.07
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,7.9,0.94
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.94,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,23,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,23,7,45,0.0,1.0,3.15,5.0,1.0,0.88,0.0
2016,2,23,8,0,0.0,2.0,3.3,5.0,2.0,1.75,0.0
2016,2,23,8,15,0.0,2.5,3.3,5.0,2.5,2.19,0.0
2016,2,23,8,30,0.0,3.0,3.3,5.0,3.0,2.63,0.0
2016,2,23,8,45,0.0,4.0,3.35,5.0,4.0,3.51,0.0
2016,2,23,9,0,0.0,5.0,3.4,5.0,5.0,4.39,0.0
2016,2,23,9,15,0.0,45.5,3.35,5.0,45.5,40.15,31.42
2016,2,23,9,30,0.0,86.0,3.3,5.0,86.0,75.78,63.85
2016,2,23,9,45,0.0,82.5,3.25,5.5,82.5,73.03,58.21
2016,2,23,10,0,0.0,79.0,3.2,6.0,79.0,69.93,55.26
2016,2,23,10,15,3.0,133.0,3.05,6.0,135.0,115.61,94.17
2016,2,23,10,30,6.0,187.0,2.9,6.0,191.0,160.13,131.44
2016,2,23,10,45,11.0,207.5,2.8,6.5,214.5,179.28,146.73
2016,2,23,11,0,16.0,228.0,2.7,7.0,238.0,199.22,162.65
2016,2,23,11,15,8.0,150.0,2.55,7.0,155.0,134.14,108.48
2016,2,23,11,30,0.0,72.0,2.4,7.0,72.0,63.8,49.15
2016,2,23,11,45,0.0,98.0,2.3,7.0,98.0,86.9,68.81
2016,2,23,12,0,0.0,124.0,2.2,7.0,124.0,109.71,87.99
2016,2,23,12,15,0.0,111.0,2.1,7.0,111.0,98.4,78.38
2016,2,23,12,30,0.0,98.0,2.0,7.0,98.0,86.96,68.71
2016,2,23,12,45,0.0,112.0,1.9,7.5,112.0,99.42,79.1
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,112.0,89.5
2016,2,23,13,15,0.0,127.0,1.8,8.0,127.0,113.03,90.39
2016,2,23,13,30,0.0,128.0,1.8,8.0,128.0,114.07,91.33
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,111.04,88.88
2016,2,23,14,0,0.0,121.0,1.8,8.0,121.0,107.99,86.44
2016,2,23,14,15,0.0,124.0,1.8,8.0,124.0,110.93,89.06
2016,2,23,14,30,0.0,127.0,1.8,8.0,127.0,113.98,91.79
2016,2,23,14,45,0.0,115.0,1.8,8.0,115.0,103.0,82.69
2016,2,23,15,0,0.0,103.0,1.8,8.0,103.0,91.95,73.51
2016,2,23,15,15,0.0,80.5,1.8,8.0,80.5,71.25,56.02
2016,2,23,15,30,0.0,58.0,1.8,8.0,58.0,51.25,38.95
2016,2,23,15,45,0.0,52.0,1.8,8.0,52.0,45.91,34.46
2016,2,23,16,0,0.0,46.0,1.8,8.0,46.0,40.58,29.92
2016,2,23,16,15,237.0,75.0,1.8,7.5,148.5,291.11,251.34
2016,2,23,16,30,474.0,104.0,1.8,7.0,251.0,505.77,429.44
2016,2,23,16,45,410.5,92.5,1.85,7.0,203.5,439.71,373.46
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,375.09,318.62
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,293.61,247.37
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,204.57,167.32
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,103.23,58.78
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,9.5,5.75,12.5,9.5,8.35,0.0
2016,2,24,7,30,0.0,19.0,5.9,13.0,19.0,16.72,8.27
2016,2,24,7,45,0.0,32.0,6.1,14.0,32.0,28.22,19.07
2016,2,24,8,0,0.0,45.0,6.3,15.0,45.0,39.66,29.49
2016,2,24,8,15,0.0,59.5,6.55,15.5,59.5,51.95,40.57
2016,2,24,8,30,0.0,74.0,6.8,16.0,74.0,64.12,51.36
2016,2,24,8,45,0.0,89.0,7.1,16.5,89.0,76.57,62.19
2016,2,24,9,0,0.0,104.0,7.4,17.0,104.0,88.88,72.74
2016,2,24,9,15,0.0,86.0,7.45,17.0,86.0,75.46,60.8
2016,2,24,9,30,0.0,68.0,7.5,17.0,68.0,60.12,47.22
2016,2,24,9,45,0.0,49.5,7.55,17.5,49.5,43.72,31.06
2016,2,24,10,0,0.0,31.0,7.6,18.0,31.0,27.36,17.24
2016,2,24,10,15,0.0,52.5,7.5,18.0,52.5,46.41,33.06
2016,2,24,10,30,0.0,74.0,7.4,18.0,74.0,65.52,48.8
2016,2,24,10,45,0.0,54.5,7.3,18.5,54.5,48.21,34.32
2016,2,24,11,0,0.0,35.0,7.2,19.0,35.0,30.94,19.94
2016,2,24,11,15,402.0,80.0,7.0,19.0,349.5,210.19,159.02
2016,2,24,11,30,804.0,125.0,6.8,19.0,664.0,437.63,336.84
2016,2,24,11,45,423.5,211.5,6.65,19.0,496.0,376.05,294.58
2016,2,24,12,0,43.0,298.0,6.5,19.0,328.0,280.37,220.44
2016,2,24,12,15,49.0,306.0,6.4,19.0,340.5,295.87,232.94
2016,2,24,12,30,55.0,314.0,6.3,19.0,353.0,312.02,245.81
2016,2,24,12,45,27.5,194.0,6.25,19.5,213.5,192.3,150.65
2016,2,24,13,0,0.0,74.0,6.2,20.0,74.0,65.61,48.02
2016,2,24,13,15,0.0,47.0,6.35,20.0,47.0,41.61,28.5
2016,2,24,13,30,0.0,20.0,6.5,20.0,20.0,17.68,8.89
2016,2,24,13,45,0.0,30.5,6.65,20.0,30.5,26.97,16.55
2016,2,24,14,0,0.0,41.0,6.8,20.0,41.0,36.26,24.21
2016,2,24,14,15,373.0,91.5,6.9,19.5,315.0,400.79,328.77
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,756.67,610.19
2016,2,24,14,45,511.0,191.0,7.1,19.0,489.5,628.88,508.68
2016,2,24,15,0,276.0,240.0,7.2,19.0,390.0,490.55,397.22
2016,2,24,15,15,138.0,129.5,7.15,18.5,204.5,246.58,201.96
2016,2,24,15,30,0.0,19.0,7.1,18.0,19.0,16.74,8.41
2016,2,24,15,45,378.5,49.0,7.05,17.5,200.0,375.68,316.3
2016,2,24,16,0,757.0,79.0,7.0,17.0,381.0,706.95,585.02
2016,2,24,16,15,718.5,74.5,6.75,16.0,331.5,669.01,556.75
2016,2,24,16,30,680.0,70.0,6.5,15.0,282.0,625.24,524.11
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,560.05,471.77
2016,2,24,17,0,551.0,59.0,6.0,14.0,180.0,495.18,417.35
2016,2,24,17,15,458.5,49.0,5.95,13.5,132.0,406.99,340.81
2016,2,24,17,30,366.0,39.0,5.9,13.0,84.0,322.4,263.41
2016,2,24,17,45,218.5,24.5,5.85,13.0,48.0,198.06,124.42
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,50.32,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,64.0,18.5,5.2,2.5,25.0,15.18,0.0
2016,2,25,7,30,128.0,37.0,5.3,3.0,50.0,29.6,20.14
2016,2,25,7,45,165.5,57.5,5.4,3.5,84.5,44.99,35.29
2016,2,25,8,0,203.0,78.0,5.5,4.0,119.0,59.9,49.49
2016,2,25,8,15,241.5,93.5,5.7,4.5,155.5,70.95,59.9
2016,2,25,8,30,280.0,109.0,5.9,5.0,192.0,81.66,69.73
2016,2,25,8,45,520.0,95.5,6.1,5.5,282.5,69.3,58.22
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,57.93,47.6
2016,2,25,9,15,603.5,122.5,6.35,6.0,371.5,85.44,72.52
2016,2,25,9,30,447.0,163.0,6.4,6.0,370.0,108.92,93.53
2016,2,25,9,45,289.5,203.5,6.5,6.5,342.0,151.65,118.94
2016,2,25,10,0,132.0,244.0,6.6,7.0,314.0,191.04,152.79
2016,2,25,10,15,352.0,214.5,6.6,7.0,419.0,211.88,159.45
2016,2,25,10,30,572.0,185.0,6.6,7.0,524.0,255.09,187.53
2016,2,25,10,45,432.0,239.0,6.6,7.5,502.0,294.68,228.51
2016,2,25,11,0,292.0,293.0,6.6,8.0,480.0,322.8,257.92
2016,2,25,11,15,163.0,285.0,6.6,8.0,390.0,293.94,238.56
2016,2,25,11,30,34.0,277.0,6.6,8.0,300.0,248.87,203.67
2016,2,25,11,45,257.0,272.5,6.6,8.0,451.5,351.58,287.67
2016,2,25,12,0,480.0,268.0,6.6,8.0,603.0,478.29,391.8
2016,2,25,12,15,442.5,287.0,6.55,8.0,597.5,500.83,411.37
2016,2,25,12,30,405.0,306.0,6.5,8.0,592.0,516.52,425.05
2016,2,25,12,45,287.5,325.0,6.5,8.0,528.0,481.95,397.13
2016,2,25,13,0,170.0,344.0,6.5,8.0,464.0,432.87,356.56
2016,2,25,13,15,125.5,331.0,6.45,8.0,419.0,401.24,330.84
2016,2,25,13,30,81.0,318.0,6.4,8.0,374.0,357.43,294.8
2016,2,25,13,45,387.5,243.5,6.35,8.0,496.5,543.85,453.7
2016,2,25,14,0,694.0,169.0,6.3,8.0,619.0,718.2,598.86
2016,2,25,14,15,632.0,179.5,6.2,8.0,577.0,697.14,581.63
2016,2,25,14,30,570.0,190.0,6.1,8.0,535.0,666.84,557.78
2016,2,25,14,45,451.5,210.5,6.05,8.0,474.0,604.8,507.14
2016,2,25,15,0,333.0,231.0,6.0,8.0,413.0,526.81,443.07
2016,2,25,15,15,166.5,147.0,5.8,7.5,238.0,302.48,257.31
2016,2,25,15,30,0.0,63.0,5.6,7.0,63.0,55.69,42.83
2016,2,25,15,45,201.0,102.5,5.45,7.0,183.5,282.04,244.16
2016,2,25,16,0,402.0,142.0,5.3,7.0,304.0,505.82,434.79
2016,2,25,16,15,559.5,106.0,5.1,6.5,300.5,586.93,505.16
2016,2,25,16,30,717.0,70.0,4.9,6.0,297.0,655.64,562.39
2016,2,25,16,45,670.0,62.5,4.7,6.0,245.5,599.66,515.48
2016,2,25,17,0,623.0,55.0,4.5,6.0,194.0,543.28,466.9
2016,2,25,17,15,536.0,46.0,4.35,5.5,144.0,457.92,392.08
2016,2,25,17,30,449.0,37.0,4.2,5.0,94.0,375.88,315.3
2016,2,25,17,45,224.5,26.0,4.05,4.5,54.5,205.84,140.98
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,13.64,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,186.5,18.5,3.05,0.0,38.0,15.0,0.0
2016,2,26,7,30,373.0,37.0,3.3,0.0,76.0,30.61,21.56
2016,2,26,7,45,485.5,46.0,3.6,0.5,127.0,36.8,28.3
2016,2,26,8,0,598.0,55.0,3.9,1.0,178.0,42.94,34.41
2016,2,26,8,15,299.0,74.5,4.0,1.0,136.0,54.64,45.55
2016,2,26,8,30,0.0,94.0,4.1,1.0,94.0,79.45,68.71
2016,2,26,8,45,40.0,128.0,4.2,1.5,143.5,101.32,88.72
2016,2,26,9,0,80.0,162.0,4.3,2.0,193.0,124.33,109.42
2016,2,26,9,15,474.5,122.0,4.25,2.0,341.0,83.37,71.61
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,60.91,50.79
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,93.96,54.73
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,157.44,92.17
2016,2,26,10,15,928.5,86.0,4.2,3.5,613.5,214.23,136.63
2016,2,26,10,30,941.0,88.0,4.2,4.0,650.0,271.45,187.49
2016,2,26,10,45,642.5,185.5,4.2,4.5,577.5,312.81,237.86
2016,2,26,11,0,344.0,283.0,4.2,5.0,505.0,333.3,266.48
2016,2,26,11,15,451.0,256.0,4.2,5.0,556.5,373.34,299.83
2016,2,26,11,30,558.0,229.0,4.2,5.0,608.0,424.57,343.27
2016,2,26,11,45,405.5,282.5,4.2,5.5,561.0,429.61,350.2
2016,2,26,12,0,253.0,336.0,4.2,6.0,514.0,419.76,343.16
2016,2,26,12,15,619.5,213.0,4.2,6.0,652.0,538.14,441.42
2016,2,26,12,30,986.0,90.0,4.2,6.0,790.0,670.13,550.0
2016,2,26,12,45,979.5,92.5,4.25,6.0,785.5,706.36,580.35
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,739.35,608.19
2016,2,26,13,15,969.0,94.5,4.3,6.0,768.5,767.76,631.92
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,792.8,651.74
2016,2,26,13,45,956.0,94.5,4.3,6.0,735.0,811.77,666.63
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,827.08,678.92
2016,2,26,14,15,937.5,93.5,4.25,6.0,685.5,836.2,686.35
2016,2,26,14,30,928.0,92.0,4.2,6.0,657.0,841.61,691.18
2016,2,26,14,45,912.0,91.0,4.2,6.0,621.0,838.78,690.34
2016,2,26,15,0,896.0,90.0,4.2,6.0,585.0,839.21,692.21
2016,2,26,15,15,878.0,87.5,4.05,5.5,543.0,826.11,684.04
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,809.55,673.65
2016,2,26,15,45,830.5,82.5,3.8,5.0,453.5,780.59,652.79
2016,2,26,16,0,801.0,80.0,3.7,5.0,406.0,748.73,629.52
2016,2,26,16,15,765.0,75.5,3.35,4.5,355.0,706.92,597.95
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,668.72,568.4
2016,2,26,16,45,673.5,65.0,2.65,3.5,251.5,607.96,519.46
2016,2,26,17,0,618.0,59.0,2.3,3.0,199.0,547.05,468.4
2016,2,26,17,15,530.5,49.5,2.15,2.0,148.0,460.37,394.32
2016,2,26,17,30,443.0,40.0,2.0,1.0,97.0,376.81,318.01
2016,2,26,17,45,290.0,26.5,1.85,0.5,57.0,249.82,180.57
2016,2,26,18,0,137.0,13.0,1.7,0.0,17.0,92.25,0.0
2016,2,26,18,15,68.5,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.74,2.45
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,33.16,24.05
2016,2,27,7,45,422.0,52.0,2.1,0.0,124.5,41.88,33.12
2016,2,27,8,0,516.0,64.0,2.3,0.0,173.0,50.32,41.47
2016,2,27,8,15,578.0,72.5,2.4,0.5,225.0,55.33,46.31
2016,2,27,8,30,640.0,81.0,2.5,1.0,277.0,60.22,50.84
2016,2,27,8,45,685.5,86.5,2.7,2.0,328.5,62.5,52.69
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,64.78,54.47
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,66.56,55.83
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,68.31,57.15
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,110.39,68.8
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,163.88,99.5
2016,2,27,10,15,855.5,109.5,3.35,5.0,600.0,218.02,142.18
2016,2,27,10,30,870.0,112.0,3.4,5.0,637.0,273.07,190.98
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.5,327.14,240.78
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,381.41,290.97
2016,2,27,11,15,902.0,115.5,3.6,6.0,717.5,433.44,339.3
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,484.47,385.81
2016,2,27,11,45,914.0,116.0,3.65,6.5,752.5,532.08,427.84
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,578.69,467.89
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,620.69,503.92
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,660.38,537.29
2016,2,27,12,45,932.0,109.5,3.6,7.5,772.5,696.75,566.76
2016,2,27,13,0,942.0,103.0,3.6,8.0,771.0,730.73,593.82
2016,2,27,13,15,938.0,102.0,3.55,8.0,759.0,757.87,615.91
2016,2,27,13,30,934.0,101.0,3.5,8.0,747.0,781.72,634.39
2016,2,27,13,45,929.0,99.5,3.45,8.5,726.5,800.94,647.78
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,816.69,658.66
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,825.44,665.7
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,830.56,670.26
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,829.86,670.72
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,832.47,673.84
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,819.22,665.58
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,802.56,654.9
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,777.88,636.99
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,750.22,616.71
2016,2,27,16,15,772.5,69.5,2.1,7.5,354.5,708.6,585.81
2016,2,27,16,30,737.0,65.0,1.8,7.0,304.0,664.98,552.58
2016,2,27,16,45,690.0,58.5,1.5,6.5,252.5,608.87,508.34
2016,2,27,17,0,643.0,52.0,1.2,6.0,201.0,552.08,461.65
2016,2,27,17,15,559.0,44.5,1.2,5.0,150.0,475.56,399.21
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,396.18,328.94
2016,2,27,17,45,325.0,25.0,1.2,3.5,58.5,272.98,200.66
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,115.09,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.0,17.5,1.25,1.5,41.5,13.87,2.89
2016,2,28,7,30,410.0,35.0,1.4,2.0,83.0,28.38,19.78
2016,2,28,7,45,499.5,45.0,1.55,3.0,132.5,35.56,27.03
2016,2,28,8,0,589.0,55.0,1.7,4.0,182.0,42.52,33.71
2016,2,28,8,15,647.0,62.0,1.65,4.5,234.5,46.67,37.65
2016,2,28,8,30,705.0,69.0,1.6,5.0,287.0,50.72,41.35
2016,2,28,8,45,742.0,74.0,1.6,6.0,338.5,58.19,47.96
2016,2,28,9,0,779.0,79.0,1.6,7.0,390.0,60.73,49.95
2016,2,28,9,15,806.5,83.0,1.75,7.5,438.0,62.37,51.19
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,64.01,52.4
2016,2,28,9,45,852.0,90.5,2.1,9.0,528.5,104.69,60.22
2016,2,28,10,0,870.0,94.0,2.3,10.0,571.0,160.29,92.81
2016,2,28,10,15,884.0,96.5,2.4,10.5,607.5,215.95,136.19
2016,2,28,10,30,898.0,99.0,2.5,11.0,644.0,272.39,185.11
2016,2,28,10,45,904.0,102.5,2.7,12.0,672.5,327.99,235.03
2016,2,28,11,0,910.0,106.0,2.9,13.0,701.0,383.07,284.39
2016,2,28,11,15,916.5,107.0,2.95,13.0,723.0,438.91,334.32
2016,2,28,11,30,923.0,108.0,3.0,13.0,745.0,489.46,379.13
2016,2,28,11,45,921.0,111.5,3.15,13.5,757.0,536.85,419.92
2016,2,28,12,0,919.0,115.0,3.3,14.0,769.0,582.08,457.9
2016,2,28,12,15,920.5,116.0,3.4,14.0,774.5,624.77,493.73
2016,2,28,12,30,922.0,117.0,3.5,14.0,780.0,665.2,527.12
2016,2,28,12,45,944.5,105.5,3.6,14.5,782.0,704.87,558.67
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,742.62,588.29
2016,2,28,13,15,963.5,93.5,3.7,15.0,772.0,771.12,610.92
2016,2,28,13,30,960.0,93.0,3.7,15.0,760.0,796.29,629.59
2016,2,28,13,45,944.0,96.5,3.75,15.0,737.5,812.91,642.36
2016,2,28,14,0,928.0,100.0,3.8,15.0,715.0,825.72,652.57
2016,2,28,14,15,919.0,98.0,3.75,15.0,686.5,834.36,659.46
2016,2,28,14,30,910.0,96.0,3.7,15.0,658.0,839.35,663.89
2016,2,28,14,45,888.5,97.0,3.7,15.0,621.0,840.89,666.27
2016,2,28,15,0,867.0,98.0,3.7,15.0,584.0,832.33,661.49
2016,2,28,15,15,848.5,95.0,3.5,14.5,542.0,818.06,652.92
2016,2,28,15,30,830.0,92.0,3.3,14.0,500.0,800.41,641.89
2016,2,28,15,45,803.0,88.0,3.15,13.5,453.0,771.56,622.77
2016,2,28,16,0,776.0,84.0,3.0,13.0,406.0,739.86,601.31
2016,2,28,16,15,739.5,79.0,2.8,12.5,355.0,702.21,574.61
2016,2,28,16,30,703.0,74.0,2.6,12.0,304.0,658.21,542.28
2016,2,28,16,45,655.5,66.5,2.45,11.5,252.5,601.48,499.03
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,544.38,453.51
2016,2,28,17,15,523.5,49.5,2.3,10.5,150.5,459.38,383.11
2016,2,28,17,30,439.0,40.0,2.3,10.0,100.0,377.5,310.75
2016,2,28,17,45,301.0,27.0,2.35,9.5,59.5,263.01,195.19
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,109.41,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,16.4,6.31
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,32.57,23.11
2016,2,29,7,45,397.0,52.5,4.1,8.5,126.0,41.49,31.79
2016,2,29,8,0,505.0,63.0,4.2,9.0,175.0,48.62,38.56
2016,2,29,8,15,566.5,71.5,4.25,9.5,226.5,53.67,43.22
2016,2,29,8,30,628.0,80.0,4.3,10.0,278.0,58.58,47.59
2016,2,29,8,45,688.5,82.0,4.4,11.0,332.0,58.31,47.08
2016,2,29,9,0,749.0,84.0,4.5,12.0,386.0,58.28,46.74
2016,2,29,9,15,778.0,88.5,4.5,12.5,434.0,66.04,53.39
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,67.9,54.76
2016,2,29,9,45,831.5,95.0,4.5,14.0,526.0,113.89,64.58
2016,2,29,10,0,856.0,97.0,4.5,15.0,570.0,168.18,97.55
2016,2,29,10,15,869.5,99.5,4.5,15.0,606.5,223.18,141.17
2016,2,29,10,30,883.0,102.0,4.5,15.0,643.0,278.92,189.87
2016,2,29,10,45,893.5,103.5,4.5,15.5,672.0,333.5,238.95
2016,2,29,11,0,904.0,105.0,4.5,16.0,701.0,392.25,291.18
2016,2,29,11,15,910.5,106.0,4.5,16.0,722.5,443.61,337.46
2016,2,29,11,30,917.0,107.0,4.5,16.0,744.0,493.92,381.94
2016,2,29,11,45,923.0,106.5,4.5,16.0,758.0,541.44,423.22
2016,2,29,12,0,929.0,106.0,4.5,16.0,772.0,587.37,462.27
2016,2,29,12,15,930.5,106.5,4.45,16.0,777.0,629.86,497.6
2016,2,29,12,30,932.0,107.0,4.4,16.0,782.0,670.04,530.34
2016,2,29,12,45,939.5,102.5,4.35,16.5,780.5,706.89,558.96
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,741.26,585.11
2016,2,29,13,15,944.0,97.5,4.15,17.0,767.0,769.54,606.68
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,794.58,624.61
2016,2,29,13,45,939.0,94.5,3.9,17.0,736.0,814.97,639.38
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,831.91,651.77
2016,2,29,14,15,928.5,90.5,3.65,16.5,689.0,841.31,659.84
2016,2,29,14,30,920.0,89.0,3.5,16.0,661.0,847.05,665.46
2016,2,29,14,45,913.0,85.5,3.35,16.0,627.0,848.1,666.62
2016,2,29,15,0,906.0,82.0,3.2,16.0,593.0,845.54,665.35
2016,2,29,15,15,890.0,79.5,2.9,15.5,552.0,833.25,657.48
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,824.93,652.48
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,802.67,636.42
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,777.34,618.07
2016,2,29,16,15,805.5,65.0,1.85,14.0,368.0,737.76,591.18
2016,2,29,16,30,773.0,61.0,1.6,13.0,317.0,696.08,561.94
2016,2,29,16,45,729.0,55.5,1.4,12.5,265.0,642.14,521.64
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,587.39,478.91
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,506.03,415.23
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,426.78,348.57
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,305.81,233.8
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,177.27,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,6.37,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,59.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,119.0,11.0,1.3,4.0,13.0,10.01,0.0
2016,3,1,7,15,272.0,24.0,1.45,4.5,51.5,19.43,9.49
2016,3,1,7,30,425.0,37.0,1.6,5.0,90.0,29.67,20.98
2016,3,1,7,45,502.0,47.0,1.8,6.0,138.5,36.75,27.9
2016,3,1,8,0,579.0,57.0,2.0,7.0,187.0,43.58,34.34
2016,3,1,8,15,633.5,63.5,1.9,8.0,238.5,47.25,37.67
2016,3,1,8,30,688.0,70.0,1.8,9.0,290.0,50.83,40.78
2016,3,1,8,45,714.5,77.5,1.7,10.0,338.5,54.88,44.19
2016,3,1,9,0,741.0,85.0,1.6,11.0,387.0,58.73,47.33
2016,3,1,9,15,767.5,89.0,1.65,11.5,433.5,66.11,53.65
2016,3,1,9,30,794.0,93.0,1.7,12.0,480.0,67.54,54.64
2016,3,1,9,45,803.0,100.0,1.75,13.0,520.0,119.38,68.95
2016,3,1,10,0,812.0,107.0,1.8,14.0,560.0,174.25,104.07
2016,3,1,10,15,826.5,109.5,2.05,14.5,595.5,227.13,145.87
2016,3,1,10,30,841.0,112.0,2.3,15.0,631.0,280.94,192.26
2016,3,1,10,45,842.0,118.0,2.55,16.0,657.5,334.42,239.64
2016,3,1,11,0,843.0,124.0,2.8,17.0,684.0,387.01,285.9
2016,3,1,11,15,525.0,232.0,3.05,17.0,584.5,393.43,300.98
2016,3,1,11,30,207.0,340.0,3.3,17.0,485.0,374.21,291.44
2016,3,1,11,45,528.5,238.0,3.55,17.5,617.5,462.09,359.75
2016,3,1,12,0,850.0,136.0,3.8,18.0,750.0,575.84,448.63
2016,3,1,12,15,851.5,136.5,3.9,18.0,754.5,616.55,481.89
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,655.17,513.28
2016,3,1,12,45,857.0,134.0,4.15,18.0,756.5,689.83,541.46
2016,3,1,13,0,861.0,131.0,4.3,18.0,754.0,722.08,567.56
2016,3,1,13,15,856.5,130.5,4.35,18.0,741.5,748.18,588.49
2016,3,1,13,30,852.0,130.0,4.4,18.0,729.0,771.18,606.95
2016,3,1,13,45,842.5,129.5,4.45,18.0,708.5,787.19,619.38
2016,3,1,14,0,833.0,129.0,4.5,18.0,688.0,799.75,629.49
2016,3,1,14,15,822.0,127.0,4.45,18.0,660.0,806.1,634.64
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,808.94,637.44
2016,3,1,14,45,615.5,173.0,4.4,18.0,546.0,716.0,569.08
2016,3,1,15,0,420.0,221.0,4.4,18.0,460.0,608.94,486.53
2016,3,1,15,15,210.0,131.0,4.3,17.5,250.5,323.48,264.51
2016,3,1,15,30,0.0,41.0,4.2,17.0,41.0,36.19,24.73
2016,3,1,15,45,29.0,107.5,4.1,17.0,119.5,128.03,102.64
2016,3,1,16,0,58.0,174.0,4.0,17.0,198.0,232.08,189.06
2016,3,1,16,15,50.0,154.0,3.95,16.5,173.0,205.96,168.09
2016,3,1,16,30,42.0,134.0,3.9,16.0,148.0,179.65,146.82
2016,3,1,16,45,30.5,112.0,3.85,15.5,121.5,147.72,120.28
2016,3,1,17,0,19.0,90.0,3.8,15.0,95.0,105.69,84.69
2016,3,1,17,15,9.5,68.5,3.9,14.5,71.0,76.92,59.8
2016,3,1,17,30,0.0,47.0,4.0,14.0,47.0,47.6,34.19
2016,3,1,17,45,0.0,27.5,4.1,14.0,27.5,26.16,14.91
2016,3,1,18,0,0.0,8.0,4.2,14.0,8.0,7.03,0.0
2016,3,1,18,15,0.0,4.0,4.35,14.0,4.0,3.64,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,7.0,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,14.0,3.7,3.0,17.0,12.73,0.0
2016,3,2,7,15,281.5,28.0,3.95,3.0,58.0,22.98,13.01
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,34.05,25.15
2016,3,2,7,45,524.5,51.5,4.5,3.5,150.5,40.55,31.68
2016,3,2,8,0,613.0,61.0,4.8,4.0,202.0,46.89,37.79
2016,3,2,8,15,668.0,68.0,4.85,4.0,255.5,50.85,41.58
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,54.71,45.14
2016,3,2,8,45,763.5,78.5,5.0,4.5,361.5,61.26,50.98
2016,3,2,9,0,804.0,82.0,5.1,5.0,414.0,62.5,51.87
2016,3,2,9,15,829.5,86.0,5.05,5.0,462.5,64.05,53.12
2016,3,2,9,30,855.0,90.0,5.0,5.0,511.0,67.04,55.67
2016,3,2,9,45,877.0,91.5,4.95,5.5,555.0,121.32,69.01
2016,3,2,10,0,899.0,93.0,4.9,6.0,599.0,177.74,106.5
2016,3,2,10,15,672.5,167.5,4.8,6.0,559.0,241.36,170.29
2016,3,2,10,30,446.0,242.0,4.7,6.0,519.0,284.47,218.15
2016,3,2,10,45,698.5,170.0,4.6,6.5,626.5,332.96,253.33
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,410.57,315.88
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,464.23,365.45
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,516.74,412.91
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,566.1,456.75
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,613.72,498.03
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,657.41,535.39
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,698.59,569.96
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,735.53,599.85
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,769.62,627.01
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,798.43,649.25
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,823.86,668.26
2016,3,2,13,45,969.0,92.0,4.2,8.0,762.0,843.1,683.09
2016,3,2,14,0,964.0,90.0,4.2,8.0,741.0,858.67,695.37
2016,3,2,14,15,955.5,89.0,4.1,7.5,712.5,868.87,704.35
2016,3,2,14,30,947.0,88.0,4.0,7.0,684.0,875.32,710.95
2016,3,2,14,45,933.0,87.0,3.95,7.0,647.5,873.57,710.72
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,868.15,707.98
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,854.93,700.57
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,845.77,696.34
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,817.75,676.83
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,786.8,655.01
2016,3,2,16,15,796.5,72.0,3.3,5.5,378.0,745.39,624.62
2016,3,2,16,30,762.0,68.0,3.0,5.0,326.0,701.87,591.86
2016,3,2,16,45,714.0,62.0,2.75,4.5,272.5,644.0,546.77
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,585.4,499.23
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,509.06,434.86
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,429.37,363.54
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,302.39,243.54
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,166.68,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,65.01,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,16.37,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,23.85,14.52
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,34.66,26.16
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,41.97,33.53
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,49.04,40.45
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,52.85,44.05
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,56.59,47.42
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,61.88,52.05
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,66.91,56.32
2016,3,3,9,15,464.5,158.0,2.65,3.0,360.5,105.73,91.54
2016,3,3,9,30,205.0,219.0,2.6,3.0,322.0,157.3,137.56
2016,3,3,9,45,266.5,229.5,2.55,3.5,374.5,178.14,138.78
2016,3,3,10,0,328.0,240.0,2.5,4.0,427.0,214.07,163.03
2016,3,3,10,15,380.0,244.0,2.4,4.0,473.0,250.65,191.1
2016,3,3,10,30,432.0,248.0,2.3,4.0,519.0,287.53,221.36
2016,3,3,10,45,395.0,271.5,2.2,4.5,527.5,327.41,257.33
2016,3,3,11,0,358.0,295.0,2.1,5.0,536.0,358.68,285.34
2016,3,3,11,15,392.5,294.5,1.95,5.0,566.5,396.43,316.99
2016,3,3,11,30,427.0,294.0,1.8,5.0,597.0,435.65,349.5
2016,3,3,11,45,415.5,304.0,1.7,5.0,603.5,465.23,374.23
2016,3,3,12,0,404.0,314.0,1.6,5.0,610.0,492.14,396.23
2016,3,3,12,15,238.0,329.0,1.55,5.0,503.5,432.4,349.75
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,351.84,285.21
2016,3,3,12,45,53.5,324.0,1.45,5.0,363.5,328.51,267.08
2016,3,3,13,0,35.0,304.0,1.4,5.0,330.0,302.85,246.52
2016,3,3,13,15,52.5,316.0,1.25,5.0,354.5,331.38,269.73
2016,3,3,13,30,70.0,328.0,1.1,5.0,379.0,361.46,293.63
2016,3,3,13,45,67.5,317.5,1.0,5.0,365.5,355.04,288.42
2016,3,3,14,0,65.0,307.0,0.9,5.0,352.0,348.05,283.04
2016,3,3,14,15,35.5,251.0,0.9,5.0,275.5,271.39,221.84
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,183.44,150.0
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,178.91,146.93
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,174.45,143.57
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,116.59,95.36
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,61.03,47.93
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,48.14,36.88
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,35.28,25.67
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,30.85,21.88
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,26.42,18.03
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,21.56,13.73
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,16.7,9.37
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,12.74,5.75
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,8.77,2.1
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,5.26,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.75,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.91,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
