Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.28,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,12.6,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,26.94,17.48
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,40.88,31.78
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,57.02,47.26
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,75.93,65.04
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,91.28,79.21
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,102.33,89.12
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,113.96,99.36
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,118.84,103.31
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,93.5,79.91
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,80.55,57.83
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,138.78,84.05
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,191.89,120.4
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,246.44,166.35
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,301.85,216.4
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,344.82,263.53
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,369.82,292.07
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,365.22,292.14
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,349.17,280.94
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,421.73,338.68
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,510.38,408.91
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,594.89,477.19
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,688.11,551.84
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,653.67,523.93
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,598.59,479.65
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,638.13,512.45
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,678.02,544.87
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,647.24,520.52
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,600.91,484.55
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,574.92,465.18
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,546.48,443.57
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,700.99,569.71
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,842.22,677.67
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,526.68,436.34
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,158.64,129.13
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,143.86,117.68
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,129.07,105.44
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,426.06,363.12
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,661.74,552.82
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,602.99,505.34
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,543.82,458.26
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,460.05,389.06
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,378.67,318.09
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,268.55,217.0
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,151.32,24.98
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,56.52,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,8.19,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,14.17,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,28.08,18.85
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,41.59,32.55
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,51.52,42.27
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,61.13,51.4
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,69.05,58.61
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,74.09,62.94
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,76.07,64.33
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,78.06,65.68
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,79.16,66.34
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,92.21,65.27
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,143.19,87.71
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,196.25,124.93
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,249.1,168.95
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,302.97,216.77
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,361.43,268.82
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,413.75,315.44
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,463.78,359.82
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,513.13,402.7
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,558.15,440.71
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,601.06,476.06
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,584.38,464.26
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,548.79,436.6
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,590.57,471.02
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,630.68,503.71
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,593.74,474.73
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,557.55,445.94
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,541.51,434.2
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,511.38,411.56
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,590.3,476.14
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,671.78,540.91
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,603.72,488.47
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,547.71,445.07
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,521.78,426.03
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,494.25,405.4
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,304.13,252.59
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,108.83,87.48
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,95.28,76.71
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,81.65,65.35
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,67.36,53.24
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,52.94,40.77
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,39.72,29.07
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,27.32,17.96
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,16.72,8.26
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,6.14,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,3.18,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,8.64,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,15.6,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,27.33,18.29
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,38.61,29.63
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,44.89,35.86
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,51.01,41.68
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,54.75,45.12
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,58.4,48.33
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,59.61,49.12
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,67.06,55.53
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,68.39,56.44
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,86.44,56.44
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,141.17,81.63
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,197.53,122.2
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,253.2,169.62
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,309.48,220.52
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,365.17,271.31
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,420.28,320.81
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,444.03,347.54
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,445.51,352.76
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,462.26,366.69
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,474.88,376.51
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,490.08,388.35
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,503.3,398.23
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,635.22,501.29
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,769.43,601.82
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,567.62,448.61
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,311.15,245.88
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,592.97,472.26
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,853.87,659.78
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,862.01,662.1
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,873.67,670.32
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,871.34,669.86
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,865.36,667.26
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,851.04,659.51
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,833.31,649.55
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,805.95,632.45
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,775.68,613.19
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,738.87,588.55
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,695.59,558.61
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,638.47,518.0
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,580.93,475.27
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,499.47,413.11
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,420.44,348.02
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,309.07,249.73
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,193.23,78.87
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,74.55,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,12.28,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,22.46,2.58
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,32.22,22.87
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,43.02,33.88
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,52.16,42.77
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,63.29,53.23
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,68.07,57.59
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,72.71,61.66
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,73.59,62.07
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,74.56,62.52
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,72.32,60.07
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,88.6,58.18
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,143.1,86.06
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,202.89,129.08
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,263.11,179.84
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,317.47,228.25
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,370.62,276.01
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,423.47,322.87
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,473.9,367.81
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,523.49,411.03
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,569.73,449.76
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,614.1,485.92
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,655.08,519.32
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,693.88,550.48
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,727.52,576.1
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,758.39,599.15
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,784.3,618.91
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,807.09,635.76
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,821.23,645.96
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,835.79,656.62
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,841.77,661.2
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,844.24,663.47
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,777.14,615.56
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,699.44,558.15
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,626.03,502.22
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,536.27,433.03
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,391.54,319.21
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,249.08,202.76
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,222.88,182.85
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,196.52,161.97
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,362.91,304.93
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,504.03,419.63
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,422.09,351.48
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,343.8,284.78
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,245.62,197.73
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,141.6,67.12
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,49.46,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,10.01,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,17.95,3.52
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,32.55,22.84
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,47.36,37.04
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,55.25,44.52
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,62.94,51.5
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,70.53,58.25
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,75.43,62.43
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,74.27,60.98
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,73.41,59.79
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,74.29,60.26
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,98.25,62.17
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,147.91,86.14
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,206.72,128.43
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,260.24,172.61
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,314.68,219.63
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,367.9,265.35
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,421.75,310.68
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,473.23,354.01
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,523.81,395.18
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,572.94,433.26
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,618.88,467.63
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,660.18,499.64
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,699.2,529.39
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,734.48,555.48
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,767.13,579.33
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,793.77,599.19
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,817.19,616.76
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,833.5,629.62
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,852.75,644.68
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,797.94,608.83
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,726.57,559.41
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,796.56,612.78
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,851.52,652.2
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,836.58,642.84
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,818.33,631.85
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,792.37,614.69
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,759.53,592.59
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,716.63,564.72
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,671.98,534.83
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,611.85,491.33
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,551.47,446.05
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,470.29,383.83
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,391.48,319.28
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,286.66,228.84
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,180.09,96.95
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,66.77,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,10.46,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,18.09,5.39
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,30.83,21.19
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,42.35,32.18
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,47.57,37.22
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,52.72,41.95
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,55.94,44.77
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,59.09,47.41
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,59.89,47.79
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,66.99,53.69
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,67.89,54.18
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,96.79,57.31
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,149.74,84.39
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,204.79,124.7
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,260.16,171.29
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,316.11,220.55
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,376.03,273.23
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,429.88,320.51
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,452.8,345.6
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,458.11,353.54
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,492.06,380.59
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,526.34,407.35
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,552.45,428.08
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,576.85,447.22
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,672.65,522.97
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,768.12,597.8
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,762.92,592.41
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,743.47,577.01
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,799.11,619.57
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,849.49,654.72
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,856.49,661.31
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,859.89,665.82
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,809.08,630.54
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,749.94,589.17
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,677.61,536.47
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,610.76,486.55
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,676.21,540.3
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,742.76,590.63
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,698.75,559.22
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,653.06,526.63
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,593.77,482.68
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,534.18,436.95
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,452.69,371.97
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,373.58,305.66
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,268.73,214.79
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,164.81,96.05
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,59.09,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,10.01,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,19.2,7.35
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,35.97,25.49
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,51.08,39.66
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,67.91,55.0
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,84.25,69.58
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,98.57,82.08
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,112.47,93.95
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,92.99,76.35
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,82.28,66.53
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,116.94,96.27
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,163.44,128.83
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,197.94,152.99
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,232.46,176.97
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,262.25,199.76
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,294.12,224.65
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,321.14,246.43
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,348.1,267.93
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,366.32,283.06
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,383.33,296.99
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,367.32,284.77
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,345.25,267.43
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,354.19,274.57
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,362.98,281.53
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,492.85,384.54
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,633.49,493.62
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,661.97,515.89
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,689.64,537.99
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,699.21,545.04
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,706.37,550.38
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,652.93,510.33
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,583.84,458.23
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,662.11,521.7
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,731.33,577.42
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,757.86,599.2
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,780.82,617.71
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,750.48,596.15
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,717.57,572.92
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,670.69,540.14
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,622.17,505.39
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,562.79,460.25
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,508.18,417.1
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,428.21,352.33
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,351.69,287.65
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,255.36,203.88
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,158.0,97.62
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,55.01,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,11.37,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,21.02,9.57
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,37.1,26.37
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,51.12,39.43
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,66.07,52.98
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,80.49,65.75
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,93.69,77.15
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,106.38,87.85
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,125.83,104.17
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,146.6,121.32
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,136.8,112.56
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,161.9,117.27
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,173.06,112.23
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,207.35,130.32
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,269.72,190.74
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,310.65,232.13
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,307.14,233.41
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,288.98,221.79
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,241.94,186.26
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,189.85,146.1
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,294.89,227.02
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,409.63,312.32
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,455.43,346.51
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,505.08,383.84
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,478.96,363.73
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,448.07,340.2
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,571.47,435.16
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,706.2,534.67
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,718.92,544.0
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,729.27,552.8
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,678.2,515.39
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,610.57,466.25
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,602.9,462.45
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,593.3,456.85
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,671.81,518.4
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,738.08,568.63
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,577.66,451.16
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,397.51,314.23
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,365.25,291.82
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,332.35,267.44
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,292.53,236.84
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,252.46,205.17
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,206.65,167.85
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,160.88,129.26
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,104.81,80.53
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,36.72,19.33
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,14.64,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.55,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.78,1.09
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,22.02,13.56
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,35.29,25.7
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,50.59,39.53
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,65.53,52.81
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,80.66,66.14
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,95.61,79.1
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,119.1,99.1
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,141.97,118.2
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,156.87,130.21
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,174.28,137.16
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,195.62,148.57
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,248.16,184.45
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,269.42,203.5
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,285.12,218.02
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,334.46,253.65
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,390.0,294.68
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,445.73,336.94
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,517.91,392.17
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,560.0,424.45
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,601.94,456.02
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,604.1,457.08
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,597.15,450.96
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,615.92,464.42
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,632.13,475.57
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,485.68,369.26
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,313.75,239.29
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,267.58,205.3
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,229.76,176.58
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,402.48,312.08
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,573.82,439.81
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,647.65,495.89
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,707.4,542.49
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,637.9,491.99
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,552.06,429.87
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,350.97,277.75
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,141.52,109.8
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,125.28,97.7
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,108.94,84.84
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,91.74,70.91
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,74.32,56.56
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,57.2,42.29
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,39.67,27.44
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,25.57,15.29
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,12.31,2.99
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,6.37,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,9.1,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,17.62,8.25
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,34.61,24.44
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,51.05,39.5
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,68.06,54.79
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,84.87,69.59
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,100.83,83.5
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,116.63,97.03
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,124.92,103.69
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,133.03,110.1
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,121.39,99.79
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,108.94,84.88
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,129.68,101.31
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,150.72,117.73
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,194.36,151.69
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,232.13,180.75
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,225.46,175.65
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,208.68,162.58
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,203.24,158.27
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,197.29,153.54
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,233.49,181.66
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,270.85,210.32
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,235.92,183.14
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,199.4,154.63
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,168.6,130.43
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,137.07,105.39
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,213.56,166.48
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,302.17,235.81
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,205.33,159.72
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,117.13,89.36
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,112.67,86.02
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,108.19,82.57
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,492.27,395.1
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,830.46,643.71
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,814.8,630.24
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,800.54,620.47
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,773.29,601.74
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,743.53,581.21
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,701.97,552.04
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,658.76,521.11
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,609.69,484.01
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,559.76,445.11
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,482.6,387.61
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,407.69,328.1
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,313.16,248.86
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,223.74,156.06
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,83.14,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
