Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,12.73,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,22.68,12.72
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,30.84,21.23
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,38.74,28.6
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,44.51,33.89
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,50.06,38.79
2016,3,14,8,15,369.5,114.5,1.25,17.5,227.5,81.0,65.76
2016,3,14,8,30,128.0,161.0,1.3,18.0,211.0,118.99,98.19
2016,3,14,8,45,218.5,176.0,1.4,18.5,274.0,123.04,101.09
2016,3,14,9,0,309.0,191.0,1.5,19.0,337.0,132.1,108.26
2016,3,14,9,15,317.0,211.0,1.6,19.5,373.5,143.08,116.94
2016,3,14,9,30,325.0,231.0,1.7,20.0,410.0,178.04,128.98
2016,3,14,9,45,280.0,259.0,1.8,20.5,421.5,215.04,155.64
2016,3,14,10,0,235.0,287.0,1.9,21.0,433.0,255.18,188.0
2016,3,14,10,15,541.0,199.5,1.95,21.0,560.0,271.29,190.36
2016,3,14,10,30,847.0,112.0,2.0,21.0,687.0,331.15,231.61
2016,3,14,10,45,852.5,115.0,2.1,21.5,714.0,384.1,277.42
2016,3,14,11,0,858.0,118.0,2.2,22.0,741.0,436.49,321.89
2016,3,14,11,15,602.5,232.5,2.25,22.0,676.0,460.24,345.66
2016,3,14,11,30,347.0,347.0,2.3,22.0,611.0,461.84,349.44
2016,3,14,11,45,198.5,347.5,2.35,22.0,499.0,405.92,309.19
2016,3,14,12,0,50.0,348.0,2.4,22.0,387.0,332.87,254.1
2016,3,14,12,15,51.5,351.5,2.4,22.0,392.0,343.12,262.22
2016,3,14,12,30,53.0,355.0,2.4,22.0,397.0,353.44,270.09
2016,3,14,12,45,214.5,353.0,2.4,22.0,520.5,476.57,364.73
2016,3,14,13,0,376.0,351.0,2.4,22.0,644.0,612.81,465.86
2016,3,14,13,15,601.5,246.0,2.4,22.0,706.0,714.29,542.6
2016,3,14,13,30,827.0,141.0,2.4,22.0,768.0,809.1,612.64
2016,3,14,13,45,543.0,243.5,2.4,22.0,651.0,703.28,534.75
2016,3,14,14,0,259.0,346.0,2.4,22.0,534.0,575.86,438.71
2016,3,14,14,15,416.0,283.0,2.35,22.0,571.0,666.24,509.04
2016,3,14,14,30,573.0,220.0,2.3,22.0,608.0,746.66,569.9
2016,3,14,14,45,659.5,177.5,2.3,22.0,602.0,792.06,604.2
2016,3,14,15,0,746.0,135.0,2.3,22.0,596.0,827.77,629.89
2016,3,14,15,15,506.5,187.5,2.05,21.5,491.0,674.54,520.73
2016,3,14,15,30,267.0,240.0,1.8,21.0,386.0,513.52,400.22
2016,3,14,15,45,441.5,184.5,1.6,20.5,402.0,618.16,483.57
2016,3,14,16,0,616.0,129.0,1.4,20.0,418.0,707.74,550.96
2016,3,14,16,15,580.0,121.5,1.25,19.5,369.5,662.24,518.71
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,609.55,481.91
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,544.74,434.25
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,481.04,385.65
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,403.42,325.45
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,328.93,265.03
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,236.71,187.86
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,134.96,94.81
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,47.2,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,158.0,15.0,2.55,12.5,29.0,12.11,0.0
2016,3,15,7,0,316.0,30.0,2.8,13.0,58.0,24.41,14.58
2016,3,15,7,15,422.5,40.0,2.8,13.5,105.5,31.65,22.16
2016,3,15,7,30,529.0,50.0,2.8,14.0,153.0,38.68,28.8
2016,3,15,7,45,598.5,56.5,2.8,14.5,206.0,42.49,32.37
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,46.24,35.7
2016,3,15,8,15,709.5,67.5,2.85,15.5,312.0,52.85,41.44
2016,3,15,8,30,751.0,72.0,2.9,16.0,365.0,55.05,43.19
2016,3,15,8,45,784.5,74.5,3.0,16.5,416.0,55.62,43.46
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,56.24,43.76
2016,3,15,9,15,838.5,80.0,3.05,17.5,514.0,57.13,44.29
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,120.06,65.36
2016,3,15,9,45,876.5,84.0,3.0,18.5,603.0,174.53,99.43
2016,3,15,10,0,894.0,85.0,3.0,19.0,645.0,230.38,143.32
2016,3,15,10,15,904.5,87.0,2.95,19.5,680.0,286.5,191.56
2016,3,15,10,30,915.0,89.0,2.9,20.0,715.0,342.84,241.02
2016,3,15,10,45,923.5,90.0,2.85,20.5,743.5,397.66,288.97
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,451.99,335.42
2016,3,15,11,15,937.0,91.5,2.7,21.0,792.0,503.61,379.1
2016,3,15,11,30,942.0,92.0,2.6,21.0,812.0,553.92,420.46
2016,3,15,11,45,943.5,93.5,2.55,21.5,824.0,601.68,457.94
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,647.43,492.73
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,688.68,524.27
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,727.4,553.26
2016,3,15,12,45,942.0,95.5,2.35,22.0,837.5,761.79,578.31
2016,3,15,13,0,939.0,96.0,2.3,22.0,832.0,793.17,599.6
2016,3,15,13,15,935.0,95.5,2.3,22.0,818.5,819.66,617.85
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,842.83,633.91
2016,3,15,13,45,920.5,96.0,2.3,22.5,782.5,858.88,643.99
2016,3,15,14,0,910.0,97.0,2.3,23.0,760.0,871.31,651.76
2016,3,15,14,15,901.0,96.0,2.25,22.5,731.0,879.26,658.77
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,883.63,663.56
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,878.33,661.2
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,877.63,662.22
2016,3,15,15,15,839.5,93.0,2.1,22.0,586.0,862.98,652.93
2016,3,15,15,30,823.0,90.0,2.0,22.0,544.0,845.02,641.6
2016,3,15,15,45,796.0,88.0,1.95,22.0,496.5,816.07,623.22
2016,3,15,16,0,769.0,86.0,1.9,22.0,449.0,784.42,602.91
2016,3,15,16,15,737.5,82.0,1.7,21.5,398.5,744.14,576.11
2016,3,15,16,30,706.0,78.0,1.5,21.0,348.0,706.94,551.0
2016,3,15,16,45,662.0,72.0,1.35,20.5,296.0,651.27,512.15
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,595.21,471.73
2016,3,15,17,15,550.5,58.5,1.2,19.0,192.5,519.7,416.56
2016,3,15,17,30,483.0,51.0,1.2,18.0,141.0,446.26,359.5
2016,3,15,17,45,379.5,39.5,1.25,17.5,96.0,346.29,276.48
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,253.69,185.13
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,96.12,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,70.5,18.0,2.1,14.0,25.0,14.77,0.0
2016,3,16,7,0,141.0,36.0,2.4,15.0,50.0,28.87,18.43
2016,3,16,7,15,226.5,55.5,2.45,15.0,93.5,42.41,31.45
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,56.38,44.34
2016,3,16,7,45,361.5,91.5,2.6,15.5,184.5,67.46,54.33
2016,3,16,8,0,411.0,108.0,2.7,16.0,232.0,78.08,63.64
2016,3,16,8,15,458.0,120.0,2.8,16.5,281.5,85.04,69.53
2016,3,16,8,30,505.0,132.0,2.9,17.0,331.0,91.72,75.02
2016,3,16,8,45,540.5,140.5,3.0,17.5,379.0,95.67,78.06
2016,3,16,9,0,576.0,149.0,3.1,18.0,427.0,99.46,80.9
2016,3,16,9,15,603.0,156.0,3.2,18.5,471.5,104.97,85.2
2016,3,16,9,30,630.0,163.0,3.3,19.0,516.0,150.38,96.24
2016,3,16,9,45,662.5,162.5,3.4,20.0,558.0,194.15,123.42
2016,3,16,10,0,695.0,162.0,3.5,21.0,600.0,241.57,159.48
2016,3,16,10,15,709.5,166.0,3.55,21.5,634.5,291.36,201.25
2016,3,16,10,30,724.0,170.0,3.6,22.0,669.0,342.28,244.73
2016,3,16,10,45,740.5,169.5,3.7,22.5,697.5,391.27,286.58
2016,3,16,11,0,757.0,169.0,3.8,23.0,726.0,441.02,328.33
2016,3,16,11,15,765.0,171.0,3.85,23.5,746.5,489.43,368.14
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,537.33,406.48
2016,3,16,11,45,785.0,169.5,3.95,24.5,781.0,583.53,442.63
2016,3,16,12,0,797.0,166.0,4.0,25.0,795.0,626.54,475.63
2016,3,16,12,15,800.0,166.5,4.05,25.0,800.5,666.35,506.47
2016,3,16,12,30,803.0,167.0,4.1,25.0,806.0,704.29,535.43
2016,3,16,12,45,835.0,149.5,4.15,25.0,810.5,744.06,565.9
2016,3,16,13,0,867.0,132.0,4.2,25.0,815.0,782.5,594.87
2016,3,16,13,15,866.0,131.5,4.2,25.0,804.5,810.75,614.78
2016,3,16,13,30,865.0,131.0,4.2,25.0,794.0,836.01,632.7
2016,3,16,13,45,772.5,169.0,4.25,25.0,749.0,826.06,626.41
2016,3,16,14,0,680.0,207.0,4.3,25.0,704.0,806.91,613.01
2016,3,16,14,15,628.5,214.5,4.2,24.5,660.5,786.02,599.55
2016,3,16,14,30,577.0,222.0,4.1,24.0,617.0,756.73,580.09
2016,3,16,14,45,658.0,180.0,4.0,24.0,608.5,798.46,612.73
2016,3,16,15,0,739.0,138.0,3.9,24.0,600.0,830.52,636.01
2016,3,16,15,15,750.0,122.0,3.65,23.5,564.0,825.58,633.9
2016,3,16,15,30,761.0,106.0,3.4,23.0,528.0,812.39,626.28
2016,3,16,15,45,727.5,103.0,3.15,22.5,478.5,781.78,606.31
2016,3,16,16,0,694.0,100.0,2.9,22.0,429.0,744.5,581.45
2016,3,16,16,15,645.5,102.0,2.65,21.0,382.0,698.78,551.17
2016,3,16,16,30,597.0,104.0,2.4,20.0,335.0,651.51,519.0
2016,3,16,16,45,562.5,94.0,2.15,19.5,286.0,600.63,482.18
2016,3,16,17,0,528.0,84.0,1.9,19.0,237.0,548.96,443.52
2016,3,16,17,15,468.0,72.5,1.85,18.0,188.0,476.09,387.98
2016,3,16,17,30,408.0,61.0,1.8,17.0,139.0,404.82,330.44
2016,3,16,17,45,319.0,46.0,1.75,16.5,95.0,311.46,251.38
2016,3,16,18,0,230.0,31.0,1.7,16.0,51.0,226.87,168.98
2016,3,16,18,15,115.0,15.5,1.75,15.5,25.5,83.87,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,12.78,0.0
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,25.9,16.59
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,33.09,23.89
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,40.08,30.53
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,44.61,34.74
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,48.99,38.65
2016,3,17,8,15,711.5,72.0,1.15,13.0,324.5,56.21,44.88
2016,3,17,8,30,753.0,77.0,1.0,14.0,378.0,58.67,46.74
2016,3,17,8,45,780.0,82.0,0.9,15.0,429.0,60.96,48.4
2016,3,17,9,0,807.0,87.0,0.8,16.0,480.0,63.16,49.95
2016,3,17,9,15,828.5,90.0,0.85,16.5,527.0,71.71,57.08
2016,3,17,9,30,850.0,93.0,0.9,17.0,574.0,126.09,68.27
2016,3,17,9,45,865.5,95.5,0.95,18.0,616.0,181.57,104.7
2016,3,17,10,0,881.0,98.0,1.0,19.0,658.0,245.61,155.13
2016,3,17,10,15,892.5,100.0,1.25,19.0,693.5,301.53,203.24
2016,3,17,10,30,904.0,102.0,1.5,19.0,729.0,357.78,252.72
2016,3,17,10,45,912.0,103.5,1.75,19.5,757.5,412.48,300.38
2016,3,17,11,0,920.0,105.0,2.0,20.0,786.0,466.66,346.71
2016,3,17,11,15,925.0,106.0,2.15,20.0,806.5,518.32,390.47
2016,3,17,11,30,930.0,107.0,2.3,20.0,827.0,568.71,432.21
2016,3,17,11,45,931.0,108.5,2.5,20.0,838.5,615.83,470.76
2016,3,17,12,0,932.0,110.0,2.7,20.0,850.0,660.93,507.02
2016,3,17,12,15,932.5,110.5,2.8,20.0,853.0,702.63,539.71
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,741.89,570.07
2016,3,17,12,45,932.0,110.0,3.0,20.5,851.0,776.09,595.1
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,807.37,616.4
2016,3,17,13,15,927.0,108.0,3.1,21.0,832.0,833.28,634.58
2016,3,17,13,30,923.0,107.0,3.1,21.0,818.0,855.88,650.53
2016,3,17,13,45,913.0,107.5,3.15,21.0,795.0,871.69,662.23
2016,3,17,14,0,903.0,108.0,3.2,21.0,772.0,883.9,671.64
2016,3,17,14,15,893.5,106.5,3.15,21.0,743.0,890.84,676.95
2016,3,17,14,30,884.0,105.0,3.1,21.0,714.0,894.18,679.99
2016,3,17,14,45,869.5,104.0,3.1,21.0,677.0,898.24,684.06
2016,3,17,15,0,855.0,103.0,3.1,21.0,640.0,891.03,680.52
2016,3,17,15,15,838.0,100.0,2.9,20.5,597.5,875.81,671.57
2016,3,17,15,30,821.0,97.0,2.7,20.0,555.0,857.26,660.38
2016,3,17,15,45,795.5,94.5,2.55,20.0,507.5,828.75,641.34
2016,3,17,16,0,770.0,92.0,2.4,20.0,460.0,797.46,620.31
2016,3,17,16,15,738.5,87.5,2.15,19.0,409.0,761.24,597.1
2016,3,17,16,30,707.0,83.0,1.9,18.0,358.0,718.68,568.71
2016,3,17,16,45,657.0,78.0,1.65,17.5,304.5,659.08,525.88
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,599.26,481.57
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,522.17,424.55
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,447.01,365.39
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,339.75,275.72
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,239.61,181.95
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,115.12,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,13.99,0.59
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,28.45,19.06
2016,3,18,7,15,440.5,46.0,1.5,9.5,120.5,36.4,27.01
2016,3,18,7,30,542.0,57.0,1.5,10.0,170.0,44.09,34.3
2016,3,18,7,45,608.5,63.5,1.55,10.5,225.0,47.64,37.63
2016,3,18,8,0,675.0,70.0,1.6,11.0,280.0,51.16,40.75
2016,3,18,8,15,716.5,75.5,1.55,12.0,334.0,53.68,42.77
2016,3,18,8,30,758.0,81.0,1.5,13.0,388.0,61.72,49.62
2016,3,18,8,45,783.0,86.5,1.5,14.0,439.0,64.26,51.49
2016,3,18,9,0,808.0,92.0,1.5,15.0,490.0,66.7,53.23
2016,3,18,9,15,715.0,123.0,1.55,15.0,500.0,89.17,61.32
2016,3,18,9,30,622.0,154.0,1.6,15.0,510.0,148.84,94.93
2016,3,18,9,45,752.0,129.0,1.65,15.5,589.5,188.25,116.14
2016,3,18,10,0,882.0,104.0,1.7,16.0,669.0,247.2,159.02
2016,3,18,10,15,893.5,106.5,1.75,16.0,704.5,310.66,213.78
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,367.47,264.03
2016,3,18,10,45,917.0,108.0,1.85,16.5,769.5,421.86,311.47
2016,3,18,11,0,929.0,107.0,1.9,17.0,799.0,476.05,357.64
2016,3,18,11,15,933.5,108.0,1.9,17.0,819.0,527.94,401.38
2016,3,18,11,30,938.0,109.0,1.9,17.0,839.0,578.5,442.82
2016,3,18,11,45,941.0,109.5,1.95,17.5,851.0,626.25,480.38
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,672.09,515.47
2016,3,18,12,15,944.0,110.0,2.05,18.0,866.0,713.47,547.48
2016,3,18,12,30,944.0,110.0,2.1,18.0,869.0,752.32,577.07
2016,3,18,12,45,944.5,108.5,2.15,18.0,864.0,787.43,603.14
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,819.67,625.84
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,846.75,644.16
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,870.52,660.22
2016,3,18,13,45,933.0,104.5,2.05,18.5,810.5,888.64,671.21
2016,3,18,14,0,928.0,103.0,2.0,19.0,789.0,903.19,679.87
2016,3,18,14,15,919.5,101.5,1.9,19.0,759.5,911.16,684.96
2016,3,18,14,30,911.0,100.0,1.8,19.0,730.0,915.45,687.75
2016,3,18,14,45,900.0,98.0,1.7,19.0,694.0,913.37,686.41
2016,3,18,15,0,889.0,96.0,1.6,19.0,658.0,907.7,682.86
2016,3,18,15,15,873.0,93.5,1.45,18.5,615.0,901.95,680.03
2016,3,18,15,30,857.0,91.0,1.3,18.0,572.0,884.57,669.39
2016,3,18,15,45,835.5,87.5,1.2,18.0,524.0,857.91,652.07
2016,3,18,16,0,814.0,84.0,1.1,18.0,476.0,828.32,632.77
2016,3,18,16,15,784.0,80.0,1.0,17.5,424.0,788.21,607.2
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,745.98,579.7
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,693.63,543.15
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,636.32,501.89
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,560.35,446.94
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,486.24,390.17
2016,3,18,17,45,417.5,41.5,0.75,15.5,108.0,377.92,302.65
2016,3,18,18,0,304.0,31.0,0.8,15.0,59.0,277.12,210.56
2016,3,18,18,15,152.0,15.5,0.85,14.5,29.5,135.7,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,0.8,9.5,10.0,8.78,0.0
2016,3,19,7,0,0.0,20.0,0.9,10.0,20.0,17.6,9.72
2016,3,19,7,15,0.0,41.5,1.3,10.0,41.5,36.4,27.02
2016,3,19,7,30,0.0,63.0,1.7,10.0,63.0,54.13,43.37
2016,3,19,7,45,4.0,87.0,2.1,10.0,88.0,73.41,60.94
2016,3,19,8,0,8.0,111.0,2.5,10.0,113.0,92.37,77.96
2016,3,19,8,15,4.0,113.0,2.65,10.0,114.0,95.33,80.45
2016,3,19,8,30,0.0,115.0,2.8,10.0,115.0,97.93,82.54
2016,3,19,8,45,0.0,95.5,2.95,10.5,95.5,83.49,69.29
2016,3,19,9,0,0.0,76.0,3.1,11.0,76.0,67.25,54.54
2016,3,19,9,15,0.0,56.5,3.1,11.0,56.5,49.95,37.13
2016,3,19,9,30,0.0,37.0,3.1,11.0,37.0,32.69,22.32
2016,3,19,9,45,0.0,46.5,3.1,11.5,46.5,41.12,29.37
2016,3,19,10,0,0.0,56.0,3.1,12.0,56.0,49.57,36.35
2016,3,19,10,15,0.0,59.5,3.0,12.0,59.5,52.7,38.89
2016,3,19,10,30,0.0,63.0,2.9,12.0,63.0,55.83,41.43
2016,3,19,10,45,0.0,58.0,2.8,12.0,58.0,51.41,37.65
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,46.99,33.9
2016,3,19,11,15,2.5,116.5,2.55,12.0,118.5,104.26,81.44
2016,3,19,11,30,5.0,180.0,2.4,12.0,184.0,160.76,127.5
2016,3,19,11,45,4.5,175.5,2.3,12.5,179.5,157.27,124.23
2016,3,19,12,0,4.0,171.0,2.2,13.0,175.0,153.63,121.0
2016,3,19,12,15,6.0,189.0,2.1,13.0,194.0,171.3,135.25
2016,3,19,12,30,8.0,207.0,2.0,13.0,213.0,189.34,149.71
2016,3,19,12,45,4.0,165.5,1.9,13.0,168.5,150.23,118.12
2016,3,19,13,0,0.0,124.0,1.8,13.0,124.0,110.4,85.76
2016,3,19,13,15,0.0,116.0,1.8,13.0,116.0,103.29,80.07
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,96.13,74.28
2016,3,19,13,45,2.0,141.0,1.85,13.0,142.5,127.8,100.37
2016,3,19,14,0,4.0,174.0,1.9,13.0,177.0,160.21,126.87
2016,3,19,14,15,2.0,105.5,2.1,12.5,107.0,95.64,74.33
2016,3,19,14,30,0.0,37.0,2.3,12.0,37.0,32.74,22.03
2016,3,19,14,45,0.0,35.0,2.5,12.0,35.0,30.96,20.6
2016,3,19,15,0,0.0,33.0,2.7,12.0,33.0,29.17,19.14
2016,3,19,15,15,0.5,99.0,2.85,11.5,99.5,88.49,69.41
2016,3,19,15,30,1.0,165.0,3.0,11.0,166.0,153.61,124.18
2016,3,19,15,45,0.5,112.0,3.15,11.0,112.5,101.39,80.73
2016,3,19,16,0,0.0,59.0,3.3,11.0,59.0,52.14,39.16
2016,3,19,16,15,0.0,52.0,3.45,10.5,52.0,45.91,34.05
2016,3,19,16,30,0.0,45.0,3.6,10.0,45.0,39.7,28.87
2016,3,19,16,45,0.0,38.0,3.75,10.0,38.0,33.49,23.56
2016,3,19,17,0,0.0,31.0,3.9,10.0,31.0,27.3,18.19
2016,3,19,17,15,0.0,24.0,4.05,9.5,24.0,21.11,12.8
2016,3,19,17,30,0.0,17.0,4.2,9.0,17.0,14.94,7.35
2016,3,19,17,45,0.0,11.5,4.35,8.5,11.5,10.09,3.01
2016,3,19,18,0,0.0,6.0,4.5,8.0,6.0,5.26,0.0
2016,3,19,18,15,0.0,3.0,4.5,7.5,3.0,2.63,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,9.0,3.0,2.5,9.0,7.9,0.0
2016,3,20,7,0,0.0,18.0,3.1,3.0,18.0,15.83,8.55
2016,3,20,7,15,0.0,31.5,3.1,3.0,31.5,27.76,19.91
2016,3,20,7,30,0.0,45.0,3.1,3.0,45.0,39.71,31.27
2016,3,20,7,45,0.0,59.5,3.1,3.0,59.5,52.41,43.2
2016,3,20,8,0,0.0,74.0,3.1,3.0,74.0,64.68,54.56
2016,3,20,8,15,0.0,50.0,3.05,3.0,50.0,44.12,35.43
2016,3,20,8,30,0.0,26.0,3.0,3.0,26.0,22.91,15.67
2016,3,20,8,45,0.0,28.0,3.0,3.5,28.0,24.68,17.22
2016,3,20,9,0,0.0,30.0,3.0,4.0,30.0,26.46,18.74
2016,3,20,9,15,9.5,122.0,2.95,4.0,128.0,105.87,86.57
2016,3,20,9,30,19.0,214.0,2.9,4.0,226.0,177.84,146.87
2016,3,20,9,45,13.0,207.0,2.85,4.5,215.5,175.34,144.12
2016,3,20,10,0,7.0,200.0,2.8,5.0,205.0,171.24,140.38
2016,3,20,10,15,3.5,174.5,2.7,5.0,177.0,151.56,123.76
2016,3,20,10,30,0.0,149.0,2.6,5.0,149.0,130.21,105.73
2016,3,20,10,45,2.5,166.5,2.55,5.5,168.5,146.24,118.79
2016,3,20,11,0,5.0,184.0,2.5,6.0,188.0,162.67,132.04
2016,3,20,11,15,10.5,227.5,2.45,6.0,236.0,202.81,165.01
2016,3,20,11,30,16.0,271.0,2.4,6.0,284.0,243.86,198.32
2016,3,20,11,45,11.5,235.0,2.4,6.5,244.5,212.62,172.37
2016,3,20,12,0,7.0,199.0,2.4,7.0,205.0,179.96,145.36
2016,3,20,12,15,7.0,199.5,2.35,7.0,205.5,181.24,146.46
2016,3,20,12,30,7.0,200.0,2.3,7.0,206.0,182.49,147.49
2016,3,20,12,45,6.0,188.0,2.25,7.0,193.0,171.82,138.73
2016,3,20,13,0,5.0,176.0,2.2,7.0,180.0,160.89,129.78
2016,3,20,13,15,3.0,165.0,2.1,7.0,168.0,149.86,120.69
2016,3,20,13,30,1.0,154.0,2.0,7.0,156.0,138.59,111.38
2016,3,20,13,45,0.5,126.5,1.95,7.0,127.5,113.35,90.46
2016,3,20,14,0,0.0,99.0,1.9,7.0,99.0,88.02,69.33
2016,3,20,14,15,60.0,217.0,1.85,7.0,259.0,259.71,213.82
2016,3,20,14,30,120.0,335.0,1.8,7.0,419.0,454.41,368.99
2016,3,20,14,45,60.0,218.5,1.75,7.0,260.5,266.78,218.74
2016,3,20,15,0,0.0,102.0,1.7,7.0,102.0,90.76,71.93
2016,3,20,15,15,3.5,143.0,1.7,7.0,145.0,133.01,108.27
2016,3,20,15,30,7.0,184.0,1.7,7.0,188.0,178.28,146.53
2016,3,20,15,45,3.5,121.5,1.7,7.0,123.5,113.31,92.04
2016,3,20,16,0,0.0,59.0,1.7,7.0,59.0,52.14,39.78
2016,3,20,16,15,0.0,52.0,1.65,6.5,52.0,45.92,34.64
2016,3,20,16,30,0.0,45.0,1.6,6.0,45.0,39.7,29.38
2016,3,20,16,45,0.0,38.5,1.55,6.0,38.5,33.94,24.4
2016,3,20,17,0,0.0,32.0,1.5,6.0,32.0,28.18,19.35
2016,3,20,17,15,0.0,25.0,1.3,5.5,25.0,22.0,13.9
2016,3,20,17,30,0.0,18.0,1.1,5.0,18.0,15.82,8.36
2016,3,20,17,45,0.0,12.0,0.95,5.0,12.0,10.53,3.55
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,5.26,0.0
2016,3,20,18,15,0.0,3.0,0.7,5.0,3.0,2.63,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,16.71,6.76
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,34.25,25.28
2016,3,21,7,15,433.5,54.0,3.15,2.5,134.0,42.82,33.85
2016,3,21,7,30,529.0,66.0,3.4,3.0,185.0,51.08,41.81
2016,3,21,7,45,602.5,72.0,3.65,3.5,241.5,53.91,44.5
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,56.78,47.05
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,59.42,49.28
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,61.97,51.37
2016,3,21,8,45,801.0,91.0,4.2,5.5,463.5,67.22,55.86
2016,3,21,9,0,842.0,92.0,4.3,6.0,518.0,66.32,54.74
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.0,92.37,56.67
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,149.45,85.91
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.0,214.01,134.78
2016,3,21,10,0,924.0,100.0,4.2,8.0,704.0,272.2,184.8
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.0,330.24,238.15
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,388.37,292.09
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,444.86,343.6
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,500.65,393.22
2016,3,21,11,15,962.0,108.0,4.1,9.0,853.0,553.68,440.05
2016,3,21,11,30,966.0,109.0,4.1,9.0,873.0,605.26,484.46
2016,3,21,11,45,966.0,110.5,4.1,9.5,884.0,653.32,523.99
2016,3,21,12,0,966.0,112.0,4.1,10.0,895.0,699.18,560.67
2016,3,21,12,15,966.0,112.0,4.1,10.0,897.5,741.34,594.72
2016,3,21,12,30,966.0,112.0,4.1,10.0,900.0,780.9,626.15
2016,3,21,12,45,967.0,110.0,4.15,10.5,895.0,816.56,652.25
2016,3,21,13,0,968.0,108.0,4.2,11.0,890.0,849.29,675.33
2016,3,21,13,15,964.5,107.5,4.2,11.0,875.5,876.83,695.52
2016,3,21,13,30,961.0,107.0,4.2,11.0,861.0,900.99,713.33
2016,3,21,13,45,957.5,104.5,4.2,11.0,839.0,919.61,727.26
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,934.6,738.76
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,942.19,744.8
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,946.01,748.42
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.0,943.77,747.9
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,937.84,744.96
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,923.74,737.35
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,914.85,733.7
2016,3,21,15,45,860.0,87.0,3.7,10.0,545.0,886.87,714.79
2016,3,21,16,0,837.0,84.0,3.6,10.0,496.0,855.92,693.75
2016,3,21,16,15,808.0,80.5,3.25,9.5,443.0,816.5,666.0
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,774.86,636.12
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,717.22,592.47
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,664.68,551.66
2016,3,21,17,15,627.0,60.5,2.1,8.0,224.5,589.69,493.95
2016,3,21,17,30,563.0,54.0,1.9,7.0,170.0,516.35,434.57
2016,3,21,17,45,459.5,43.5,1.7,6.0,120.0,412.81,346.64
2016,3,21,18,0,356.0,33.0,1.5,5.0,70.0,315.85,255.89
2016,3,21,18,15,178.0,16.5,1.5,4.5,35.0,157.64,26.82
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,10.01,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,21.21,10.98
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,33.16,24.24
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,40.03,31.12
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,46.69,37.52
2016,3,22,7,45,636.0,66.5,1.2,5.5,248.0,49.37,40.03
2016,3,22,8,0,704.0,72.0,1.2,6.0,304.0,52.07,42.41
2016,3,22,8,15,743.0,77.0,1.45,7.0,359.0,59.51,48.9
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,61.83,50.64
2016,3,22,8,45,813.5,84.5,1.95,9.0,466.5,62.12,50.52
2016,3,22,9,0,845.0,87.0,2.2,10.0,519.0,62.46,50.44
2016,3,22,9,15,864.0,90.0,2.4,10.5,567.0,92.43,53.63
2016,3,22,9,30,883.0,93.0,2.6,11.0,615.0,149.03,83.44
2016,3,22,9,45,898.5,95.0,2.8,11.5,657.0,214.13,132.82
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,272.09,182.27
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,329.51,234.22
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,387.04,286.68
2016,3,22,10,45,942.0,102.0,3.35,12.5,798.5,442.91,336.74
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,498.18,385.12
2016,3,22,11,15,954.5,104.0,3.6,13.0,847.5,550.94,430.95
2016,3,22,11,30,959.0,105.0,3.7,13.0,868.0,602.31,474.52
2016,3,22,11,45,962.0,105.5,3.8,13.5,880.0,650.79,513.9
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,697.3,550.75
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,740.01,584.78
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,780.18,616.33
2016,3,22,12,45,964.5,106.5,4.05,14.5,892.5,815.24,641.12
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,847.27,663.23
2016,3,22,13,15,959.5,105.5,4.1,15.0,873.0,874.54,682.93
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,898.44,700.29
2016,3,22,13,45,948.0,105.0,4.15,15.0,836.0,915.6,713.25
2016,3,22,14,0,940.0,105.0,4.2,15.0,813.0,929.09,723.8
2016,3,22,14,15,931.5,103.5,4.2,15.0,783.0,936.88,730.24
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,940.96,734.28
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,936.23,732.54
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,927.9,728.55
2016,3,22,15,15,875.5,98.0,4.2,15.0,632.5,921.05,724.85
2016,3,22,15,30,859.0,95.0,4.1,15.0,589.0,902.19,712.72
2016,3,22,15,45,834.0,92.5,4.05,15.0,539.5,873.12,693.6
2016,3,22,16,0,809.0,90.0,4.0,15.0,490.0,841.2,672.34
2016,3,22,16,15,779.5,86.0,3.75,14.5,438.0,800.99,645.01
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,758.64,615.61
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,707.36,578.9
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,650.36,536.56
2016,3,22,17,15,601.5,63.0,2.95,12.0,222.0,575.04,479.06
2016,3,22,17,30,539.0,55.0,2.8,11.0,168.0,501.4,419.88
2016,3,22,17,45,439.5,44.5,2.65,10.5,118.5,401.16,334.39
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,307.17,247.24
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,154.86,44.42
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.0,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,44.0,10.0,3.0,6.0,11.0,9.1,0.0
2016,3,23,6,45,158.5,30.0,3.15,6.5,48.0,23.44,13.19
2016,3,23,7,0,273.0,50.0,3.3,7.0,85.0,38.59,28.8
2016,3,23,7,15,358.0,65.5,3.35,7.5,135.0,49.72,39.5
2016,3,23,7,30,443.0,81.0,3.4,8.0,185.0,60.47,49.55
2016,3,23,7,45,520.0,89.0,3.45,8.5,241.0,67.3,55.79
2016,3,23,8,0,597.0,97.0,3.5,9.0,297.0,71.1,59.08
2016,3,23,8,15,639.5,104.5,3.6,10.0,350.5,74.2,61.48
2016,3,23,8,30,682.0,112.0,3.7,11.0,404.0,77.17,63.7
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.0,76.0,62.2
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,75.02,60.88
2016,3,23,9,15,789.5,120.0,4.1,13.5,559.5,107.35,65.29
2016,3,23,9,30,811.0,124.0,4.2,14.0,607.0,168.85,101.28
2016,3,23,9,45,835.5,124.0,4.3,15.0,650.5,222.12,140.65
2016,3,23,10,0,860.0,124.0,4.4,16.0,694.0,277.83,187.17
2016,3,23,10,15,871.0,126.5,4.45,16.0,729.5,333.94,237.29
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,390.47,288.1
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,445.54,336.65
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,503.69,386.43
2016,3,23,11,15,913.0,129.0,4.75,17.5,844.0,554.99,429.7
2016,3,23,11,30,918.0,130.0,4.8,18.0,864.0,605.04,470.78
2016,3,23,11,45,926.5,127.5,4.85,18.5,877.0,652.76,509.03
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,698.98,545.19
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,740.34,577.76
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,779.22,607.93
2016,3,23,12,45,940.0,121.5,4.95,19.0,892.0,814.85,634.71
2016,3,23,13,0,944.0,118.0,5.0,19.0,888.0,847.75,658.71
2016,3,23,13,15,940.5,117.5,5.0,19.0,873.5,874.67,678.15
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,898.26,695.31
2016,3,23,13,45,933.0,114.5,5.0,19.0,837.5,916.01,708.44
2016,3,23,14,0,929.0,112.0,5.0,19.0,816.0,930.2,719.21
2016,3,23,14,15,920.5,110.0,4.95,19.0,785.5,937.35,724.84
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,940.81,728.06
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,937.37,726.98
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,939.01,729.72
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,924.54,721.47
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,906.63,710.95
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,877.91,691.32
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,846.29,669.7
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,804.92,641.87
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,766.79,616.0
2016,3,23,16,45,698.5,79.5,3.6,16.5,333.5,706.2,572.7
2016,3,23,17,0,649.0,75.0,3.4,16.0,278.0,645.3,527.86
2016,3,23,17,15,586.5,67.0,3.25,15.0,224.0,570.14,471.01
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,496.57,412.43
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,392.04,324.19
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,294.05,235.5
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,150.3,56.93
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,12.73,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,24.54,14.39
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,37.77,27.7
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,47.79,37.2
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,57.47,46.12
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,57.71,46.25
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,56.35,44.82
