Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,65.66,52.86
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,74.5,60.34
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,74.47,59.98
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,74.51,59.69
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,110.32,65.85
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,163.72,96.27
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,223.26,141.12
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,277.7,186.5
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,332.58,235.18
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,387.97,284.59
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,441.82,331.7
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,495.59,377.69
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,546.26,420.8
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,596.51,462.48
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,641.87,498.72
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,685.31,532.59
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,724.81,563.52
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,761.9,592.09
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,795.24,617.15
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,821.2,636.14
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,845.26,653.62
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,866.13,668.91
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,880.55,679.72
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,891.48,688.22
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,895.42,692.99
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,895.82,695.45
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,894.29,695.66
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,883.97,689.74
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,865.85,679.12
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,844.66,666.33
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,814.56,645.76
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,781.87,623.22
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,736.85,592.18
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,690.15,559.34
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,636.51,519.57
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,582.06,478.08
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,504.33,417.35
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,426.5,353.48
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,329.4,270.42
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,239.18,189.44
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,122.75,53.99
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.0,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.68,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,26.91,16.41
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,43.51,32.3
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,60.68,47.96
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,77.4,62.94
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,86.51,70.91
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,97.68,80.43
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,113.1,93.41
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,134.55,111.31
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,148.4,122.47
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,170.92,140.77
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,194.96,150.26
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,214.19,162.88
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,249.99,186.86
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,286.33,212.37
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,320.21,239.94
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,354.52,267.82
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,318.09,243.51
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,263.57,203.28
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,374.84,288.55
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,504.7,386.42
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,538.46,411.68
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,573.07,437.77
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,623.18,476.1
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,675.3,515.58
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,654.65,499.71
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,621.78,474.9
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,642.88,491.6
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,663.3,507.54
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,682.72,523.36
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,712.38,546.38
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,671.66,516.89
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,639.87,493.75
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,667.55,517.07
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,708.9,549.61
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,690.74,538.27
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,670.21,525.55
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,663.1,522.46
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,652.61,516.82
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,626.2,498.9
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,597.19,478.74
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,536.35,431.72
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,476.75,384.8
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,410.9,334.56
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,346.67,283.31
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,254.81,207.24
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,180.46,142.19
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,90.17,44.06
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.19,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,15.59,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,28.85,18.86
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,41.42,31.34
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,52.02,41.4
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,62.25,50.84
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,69.11,56.99
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,77.22,64.06
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,80.75,66.9
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,84.11,69.53
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,110.78,92.57
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,144.03,120.91
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,182.31,136.1
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,224.27,165.44
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,260.82,197.1
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,279.38,215.13
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,307.04,237.08
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,334.73,258.75
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,318.01,246.89
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,286.18,222.58
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,377.23,292.34
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,483.21,371.92
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,510.58,392.23
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,537.79,412.6
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,540.99,414.46
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,536.98,411.01
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,508.75,389.59
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,476.27,364.89
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,441.22,339.13
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,411.25,316.82
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,416.67,321.5
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,422.06,325.97
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,355.65,276.49
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,273.47,214.06
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,230.52,181.17
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,187.09,147.13
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,132.92,104.25
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,79.76,61.09
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,73.5,56.17
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,67.25,51.15
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,63.23,48.06
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,59.22,44.94
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,50.33,37.53
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,41.46,30.03
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,33.05,22.87
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,24.65,15.6
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,17.14,8.98
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,9.66,2.36
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.82,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.91,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.75,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,5.7,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,9.65,2.94
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,14.5,7.44
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,19.35,11.91
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,25.09,17.12
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,30.84,22.28
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,42.36,32.55
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,53.9,42.71
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,62.8,50.33
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,71.71,57.88
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,83.15,64.58
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,94.17,73.54
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,132.77,104.82
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,171.28,135.46
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,173.15,136.63
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,174.85,137.78
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,203.77,160.67
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,233.47,183.94
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,260.12,204.58
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,287.65,225.75
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,259.07,202.93
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,228.88,178.99
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,250.82,196.42
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,273.35,214.09
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,259.53,203.44
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,245.18,192.45
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,238.41,187.41
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,231.45,182.2
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,174.95,137.38
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,118.09,91.58
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,110.86,86.07
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,103.58,80.41
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,91.2,70.39
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,78.93,60.4
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,81.57,62.77
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,84.35,65.26
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,70.39,53.79
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,56.59,42.38
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,47.7,35.09
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,38.82,27.71
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,33.5,23.24
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,28.18,18.72
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,22.88,14.15
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,17.58,9.52
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,12.74,5.22
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,7.9,0.91
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,3.94,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,8.19,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,14.5,0.0
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,24.33,15.22
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,33.8,24.37
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,54.12,42.86
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,79.04,65.22
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,94.83,79.11
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,110.13,92.29
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,78.3,63.9
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,59.07,46.69
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,59.48,46.69
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,60.23,46.99
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,123.8,68.13
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,180.36,104.08
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,237.86,149.62
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,296.89,200.44
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,354.7,252.3
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,412.62,304.12
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,444.29,337.54
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,461.47,355.67
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,535.64,414.72
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,630.42,489.84
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,678.94,527.59
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,725.29,562.87
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,767.84,595.69
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,807.84,625.29
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,842.65,649.93
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,874.33,672.34
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,901.7,691.24
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,925.69,707.78
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,942.76,720.14
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,956.16,730.14
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,964.35,737.84
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,968.82,743.18
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,965.4,741.85
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,958.31,738.21
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,943.88,730.39
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,935.07,726.66
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,908.74,709.58
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,879.39,690.44
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,839.61,663.71
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,797.62,634.97
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,743.69,597.08
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,688.71,557.32
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,622.18,508.65
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,551.58,454.17
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,455.8,375.67
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,365.39,295.93
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,189.02,123.06
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,10.01,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,18.1,4.04
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,28.3,19.37
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,38.11,28.98
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,43.92,34.65
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,49.57,39.92
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,53.65,43.5
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,57.57,46.78
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,59.38,48.17
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,67.43,55.11
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,69.62,56.75
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,76.08,62.15
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,130.16,74.41
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,186.37,111.95
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,243.82,158.98
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,302.12,210.24
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,364.98,265.93
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,421.43,315.94
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,476.13,363.44
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,530.07,408.8
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,581.5,451.51
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,631.58,491.86
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,678.49,527.66
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,723.46,560.84
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,764.5,591.24
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,803.07,618.91
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,838.31,641.59
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,870.77,662.11
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,896.31,678.5
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,918.5,692.57
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,936.24,703.64
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,950.46,712.38
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,957.51,716.44
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,960.89,718.23
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,957.71,716.64
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,960.04,718.93
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,945.37,710.08
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,927.28,699.3
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,900.96,683.12
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,871.66,664.96
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,831.66,639.78
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,789.45,612.73
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,740.36,579.07
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,685.17,540.13
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,612.59,489.14
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,541.32,436.3
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,444.72,360.37
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,353.39,282.71
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,219.76,147.71
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,59.69,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,10.46,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,18.1,5.86
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,29.88,20.81
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,40.5,31.07
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,46.61,36.98
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,52.52,42.46
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,55.29,44.81
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,58.02,47.0
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,59.79,48.34
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,67.87,55.27
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,68.93,55.78
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,78.34,53.9
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,132.2,74.39
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,188.11,112.06
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,245.17,158.67
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,303.0,209.15
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,365.43,264.41
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,421.29,314.14
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,475.0,360.79
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,527.51,405.1
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,577.82,447.06
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,626.76,486.84
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,671.66,521.78
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,714.25,554.07
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,753.48,584.33
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,790.24,612.32
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,821.04,633.12
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,848.67,651.63
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,879.15,673.08
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,900.18,687.96
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,911.02,696.27
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,918.0,702.16
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,921.97,707.17
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,922.38,709.91
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,910.23,702.73
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,901.25,698.01
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,847.55,661.38
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,791.05,622.6
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,706.88,562.2
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,631.0,505.44
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,625.37,504.44
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,615.47,499.56
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,553.26,452.33
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,492.26,405.1
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,461.85,382.99
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,429.28,357.3
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,336.86,279.54
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,250.16,203.64
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,129.39,89.17
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.19,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.37,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,12.31,2.86
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,28.09,18.84
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,43.18,32.84
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,61.09,49.17
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,78.76,65.01
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,94.85,79.13
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,110.79,92.83
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,125.37,105.09
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,143.92,120.6
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,161.61,134.89
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,181.06,142.83
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,207.6,161.14
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,236.09,182.26
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,248.09,192.41
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,256.53,199.85
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,296.22,229.82
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,333.5,258.11
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,355.04,274.95
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,368.17,284.98
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,403.98,312.73
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,448.12,346.78
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,385.81,298.54
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,312.41,241.05
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,352.17,271.87
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,394.04,303.88
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,374.29,288.72
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,352.88,272.39
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,412.98,319.16
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,476.18,367.53
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,504.85,389.43
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,522.95,403.65
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,419.78,325.87
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,326.77,254.38
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,330.09,257.81
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,333.53,261.1
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,183.02,143.65
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,38.9,26.55
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,84.9,64.62
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,136.37,106.83
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,130.86,102.82
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,125.69,99.12
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,108.63,85.36
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,91.41,71.27
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,73.98,56.9
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,56.27,42.0
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,40.56,28.47
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,25.56,15.44
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,14.52,4.95
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.64,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,4.55,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,8.78,0.7
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,19.36,10.93
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,29.97,20.54
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,43.26,32.48
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,56.14,43.93
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,69.55,55.68
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,82.84,67.15
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,111.72,91.98
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,139.52,115.54
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,156.1,129.02
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,181.63,142.22
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,193.6,150.14
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,202.64,157.18
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,226.05,174.84
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,250.74,193.55
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,268.27,207.15
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,286.2,221.06
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,301.85,232.77
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,317.65,244.5
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,333.38,256.46
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,349.38,268.57
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,360.42,276.82
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,371.26,284.87
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,504.74,388.71
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,653.01,500.76
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,593.44,454.5
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,521.28,398.71
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,434.05,333.47
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,349.4,268.68
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,333.46,257.01
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,316.76,244.55
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,278.47,215.7
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,252.31,195.99
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,231.03,179.62
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,209.44,162.95
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,194.06,151.46
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,178.58,139.75
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,171.63,134.6
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,164.86,129.58
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,135.62,106.24
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,106.27,82.52
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,92.18,71.2
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,78.0,59.64
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,63.16,47.45
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,48.16,34.88
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,35.29,23.84
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,22.9,13.14
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,13.19,4.08
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.64,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.37,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.31,3.88
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,25.12,16.35
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,37.89,28.13
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,52.21,41.23
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,66.39,54.01
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,39.69,30.09
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,11.44,4.65
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,87.21,72.12
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,148.46,125.24
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,165.42,139.05
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,185.66,147.24
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,160.44,110.43
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,204.64,128.13
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,257.81,171.98
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,313.14,220.16
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,363.59,269.84
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,401.73,306.46
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,457.01,350.25
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,535.3,413.0
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,586.42,456.04
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,636.36,497.35
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,684.45,535.76
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,731.26,572.45
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,772.34,605.09
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,810.97,634.34
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,718.51,562.14
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,583.1,454.21
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,655.28,512.37
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,732.03,572.8
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,774.07,606.62
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,815.01,639.87
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,907.28,713.13
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,975.37,764.52
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,973.04,764.18
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,967.06,761.76
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,953.92,754.92
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,937.42,745.76
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,913.44,729.75
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,895.42,718.22
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,858.08,693.05
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,818.46,665.89
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,766.22,628.53
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,712.86,589.32
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,644.03,536.47
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,582.08,486.84
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,487.08,407.85
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,397.22,328.57
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,266.14,201.02
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,98.91,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,12.73,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,22.92,13.33
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,31.13,22.64
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,39.08,30.46
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,43.66,34.99
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,48.11,39.22
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,55.24,45.7
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,57.72,47.77
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,59.63,49.27
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,61.47,50.66
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,61.71,50.6
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,87.58,52.12
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,153.05,88.31
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,210.9,131.47
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,269.0,181.62
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,327.81,234.9
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,385.61,287.75
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,443.26,339.55
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,498.88,388.31
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,553.57,434.67
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,606.06,477.5
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,657.0,517.5
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,704.09,553.72
