Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,749.02,587.22
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,790.54,617.26
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,829.43,642.88
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,864.1,665.25
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,895.75,685.32
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,921.86,702.77
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,944.52,717.9
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,961.29,728.33
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,974.37,736.43
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,982.01,741.82
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,985.91,744.93
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,982.21,743.77
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,974.83,740.41
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,960.62,732.02
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,943.04,721.53
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,915.83,704.57
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,894.87,692.01
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,856.67,667.38
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,816.22,640.95
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,762.77,604.06
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,708.28,565.53
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,644.11,520.77
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,576.16,470.58
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,483.95,398.15
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,396.55,324.48
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,270.68,206.17
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,108.23,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,12.28,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,21.83,12.6
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,29.2,20.56
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,36.34,27.4
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,40.63,31.49
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,49.01,39.12
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,51.69,41.33
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,54.3,43.4
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,55.95,44.54
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,57.54,45.6
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,57.93,45.59
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,96.97,56.26
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,152.72,84.76
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,210.07,127.03
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,267.76,175.88
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,326.07,227.63
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,383.05,278.67
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,439.84,328.77
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,494.93,376.42
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,549.08,421.95
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,600.71,464.98
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,650.85,505.76
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,697.84,542.35
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,742.69,576.44
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,783.61,607.62
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,821.93,634.89
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,855.44,657.66
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,885.89,678.2
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,911.46,696.33
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,933.63,712.19
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,948.86,723.69
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,960.43,732.85
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,966.73,739.62
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,969.35,744.06
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,962.74,740.79
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,952.64,735.27
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,937.03,725.31
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,927.49,719.81
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,894.76,697.88
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,859.41,674.15
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,818.71,647.63
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,781.05,622.93
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,718.81,579.24
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,656.52,534.42
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,584.91,480.52
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,514.64,425.37
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,413.26,342.06
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,315.4,257.72
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,207.89,157.76
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,87.82,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.37,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,13.48,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,27.18,17.75
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,35.65,26.87
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,43.84,34.91
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,48.6,39.58
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,53.21,43.94
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,56.36,46.7
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,59.36,49.25
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,66.94,56.01
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,68.47,57.2
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,70.54,58.77
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,105.79,64.44
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,162.07,95.94
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,220.26,141.05
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,278.85,192.51
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,344.58,251.88
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,402.07,305.16
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,459.55,357.67
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,515.28,406.8
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,570.2,453.76
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,622.24,497.88
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,672.82,539.58
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,720.4,576.82
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,765.98,611.42
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,807.16,642.98
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,845.77,670.65
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,881.59,694.73
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,914.61,716.6
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,940.28,734.12
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,962.51,749.23
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,980.47,760.01
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,994.81,768.31
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,1002.06,773.24
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,1005.56,775.79
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,1002.76,774.73
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,996.25,771.37
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,980.98,763.01
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,971.75,759.04
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,945.87,742.66
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,916.91,724.26
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,877.31,698.4
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,835.39,670.56
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,782.13,632.64
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,733.42,597.28
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,662.64,545.89
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,592.86,492.87
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,498.38,416.37
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,408.53,339.07
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,280.52,221.07
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,144.65,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,54.53,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.44,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,25.16,16.49
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,33.69,25.42
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,41.9,33.47
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,46.32,37.75
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,50.61,41.72
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,54.2,44.81
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,57.6,47.63
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,65.02,54.14
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,66.58,55.25
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,66.92,55.26
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,104.1,61.11
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,159.44,93.01
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,216.54,137.56
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,281.01,193.22
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,338.31,244.66
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,394.96,296.17
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,451.5,346.67
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,506.02,394.41
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,559.37,439.8
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,610.45,482.84
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,660.1,523.68
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,705.66,559.32
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,748.65,592.1
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,788.83,623.38
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,826.56,651.17
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,857.88,672.61
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,885.97,691.71
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,910.74,709.47
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,932.29,725.04
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,954.53,741.53
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,965.0,749.89
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,886.68,695.27
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,791.08,624.08
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,765.38,606.48
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,737.23,586.48
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,727.86,582.26
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,715.82,575.99
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,535.27,435.76
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,341.76,279.74
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,282.61,232.95
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,223.51,184.63
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,196.23,162.69
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,168.98,140.26
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,127.68,105.42
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,99.45,81.08
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,72.75,57.62
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,45.38,33.28
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,25.52,15.13
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.91,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.09,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,15.97,0.0
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,30.25,20.14
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,36.05,26.4
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,42.4,32.56
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,47.18,37.08
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,51.8,41.29
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,82.73,69.0
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,116.07,98.45
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,82.19,67.91
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,58.45,46.53
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,59.13,46.88
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,110.28,62.6
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,165.76,94.96
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,222.77,139.44
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,279.84,189.07
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,337.58,241.07
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,394.02,292.78
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,450.21,343.61
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,504.62,391.34
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,558.03,436.95
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,498.09,393.35
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,406.77,320.03
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,375.92,295.87
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,341.14,268.15
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,485.1,383.17
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,644.04,506.73
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,477.07,376.89
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,285.51,223.97
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,525.08,417.21
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,764.57,602.14
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,585.87,463.54
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,381.26,300.66
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,695.23,556.14
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,962.31,757.74
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,603.61,488.04
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,161.54,126.71
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,446.9,364.51
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,712.3,576.04
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,432.7,354.43
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,132.78,104.97
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,162.3,130.85
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,208.5,170.3
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,169.74,138.42
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,145.67,118.5
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,359.25,304.37
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,534.77,449.79
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,450.57,378.59
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,370.08,307.61
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,252.06,199.43
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,125.37,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,45.52,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,13.57,0.13
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,27.59,18.61
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,34.28,25.47
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,40.8,31.71
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,44.9,35.65
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,48.89,39.32
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,55.65,45.33
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,57.72,46.96
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,59.22,48.05
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,60.66,49.07
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,60.57,48.72
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,116.01,65.89
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,172.7,100.25
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,230.87,146.37
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,288.75,197.0
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,347.4,249.86
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,405.27,302.62
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,462.93,354.29
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,518.85,402.71
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,573.87,448.92
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,625.99,492.4
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,676.52,533.54
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,723.86,570.27
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,769.07,604.49
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,589.7,466.94
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,358.02,281.37
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,267.57,211.26
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,169.43,132.97
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,479.14,383.68
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,798.46,622.88
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,812.72,632.43
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,824.65,642.68
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,836.64,653.48
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,845.85,662.44
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,641.61,508.92
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,418.39,333.59
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,301.68,242.81
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,173.28,138.69
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,147.5,118.03
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,121.63,96.88
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,99.55,78.91
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,77.49,60.68
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,423.88,360.01
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,713.88,588.54
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,644.77,533.66
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,576.7,480.42
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,490.01,409.66
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,407.3,338.21
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,287.26,229.72
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,162.3,23.81
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,60.94,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,14.35,2.33
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,29.24,20.27
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,35.86,27.09
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,42.32,33.36
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,66.12,55.44
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,95.73,82.59
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,111.0,96.16
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,122.3,105.92
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,132.31,114.55
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,138.6,119.78
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,91.62,77.31
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,120.96,69.19
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,178.8,106.12
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,238.22,154.98
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,297.46,208.97
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,357.41,265.47
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,416.3,321.36
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,474.94,376.24
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,532.15,427.99
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,588.36,477.39
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,597.47,487.17
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,589.36,480.36
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,681.69,557.34
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,785.59,642.58
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,827.99,675.13
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,867.72,704.64
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,902.4,730.44
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,933.95,753.85
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,960.59,773.6
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,983.73,790.83
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1001.1,803.91
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1014.76,814.41
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,1022.62,820.46
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,1026.67,823.93
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,1022.8,822.17
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,1015.22,817.95
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,1000.91,810.08
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,983.12,799.8
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,965.11,787.99
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,934.65,766.91
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,895.93,740.24
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,854.87,711.49
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,798.35,669.01
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,746.61,629.49
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,677.78,575.53
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,609.76,520.65
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,517.43,443.21
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,429.3,365.35
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,305.55,251.22
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,178.51,50.24
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,67.84,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,13.39,3.22
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,27.34,19.2
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,34.06,26.1
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,40.55,32.48
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,44.27,36.05
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,52.44,43.61
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,55.75,46.41
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,58.91,48.98
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,60.33,50.01
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,61.68,50.96
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,63.2,52.05
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,117.61,66.3
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,182.24,109.51
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,239.19,154.89
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,296.36,204.51
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,353.41,254.68
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,409.15,304.16
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,464.67,352.51
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,518.14,398.11
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,569.87,441.0
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,619.56,481.6
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,667.79,520.16
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,711.28,553.85
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,752.2,584.94
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,790.5,613.79
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,826.37,639.32
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,857.31,660.5
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,885.33,679.67
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,862.05,663.45
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,815.03,627.82
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,839.9,647.12
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,865.58,666.14
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,921.19,707.88
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,965.14,738.99
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,958.39,735.81
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,948.16,730.97
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,930.57,720.63
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,915.89,712.48
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,887.18,694.53
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,855.75,674.69
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,725.94,583.22
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,593.2,484.69
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,626.22,514.32
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,659.35,540.39
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,588.43,487.11
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,518.62,433.36
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,431.45,361.92
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,347.26,289.53
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,239.07,193.09
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,126.27,45.52
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,43.73,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,14.97,4.95
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,29.66,20.72
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,47.33,37.35
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,64.75,53.57
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,82.04,69.37
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,95.5,81.37
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,114.66,98.2
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,133.29,114.23
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,126.04,107.21
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,123.35,104.28
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,147.88,125.15
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,174.21,140.27
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,181.24,145.29
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,187.76,150.1
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,239.48,189.37
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,305.04,239.49
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,351.85,272.49
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,429.78,332.32
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,484.45,376.41
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,555.03,433.41
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,602.29,471.65
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,648.69,508.31
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,692.77,542.59
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,736.01,575.54
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,695.05,541.45
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,630.21,488.41
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,748.33,581.66
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,868.38,672.19
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,891.49,688.02
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,911.52,702.27
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,925.14,712.42
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,935.41,720.4
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,753.09,586.34
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,533.53,416.05
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,628.93,493.22
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,706.85,555.7
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,801.76,630.44
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,881.99,690.71
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,846.75,666.03
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,809.19,640.26
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,711.67,569.78
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,624.24,504.99
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,565.49,460.36
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,507.7,415.39
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,429.22,354.53
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,368.77,305.87
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,298.93,247.56
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,232.03,189.83
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,151.08,118.26
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,54.8,20.17
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,20.2,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.46,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,21.39,10.04
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,36.71,26.28
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,54.04,42.36
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,70.9,57.81
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,84.84,70.39
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,98.43,82.39
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,90.34,74.9
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,89.06,73.4
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,106.0,87.94
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,122.68,102.06
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,83.08,67.24
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,38.01,26.33
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,143.02,111.6
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,240.74,188.2
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,162.85,126.87
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,69.22,51.75
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,85.19,64.84
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,100.81,77.45
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,141.03,109.66
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,181.62,141.65
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,188.45,146.93
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,195.38,152.37
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,197.19,153.8
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,199.01,155.28
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,200.39,156.4
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,201.76,157.55
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,423.53,332.65
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,657.21,506.37
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,564.21,435.3
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,461.19,356.87
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,420.04,326.39
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,376.95,293.77
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,428.48,334.81
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,497.41,387.99
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,296.38,234.04
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,107.44,82.51
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,395.46,318.74
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,657.08,519.03
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,781.36,614.28
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,880.22,685.3
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,843.09,660.02
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,803.76,634.07
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,765.4,607.21
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,720.4,574.89
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,655.08,528.54
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,590.54,480.8
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,505.73,414.7
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,424.65,347.72
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,307.57,246.45
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,190.47,96.89
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,71.48,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,10.01,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,20.68,10.71
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,32.17,23.23
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,39.08,30.04
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,45.77,36.33
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,49.61,39.89
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,53.34,43.18
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,55.32,44.78
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,63.0,51.45
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,64.22,52.26
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,65.39,53.0
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,76.36,51.31
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,130.91,73.04
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,186.8,111.6
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,252.3,165.89
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,309.95,217.14
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,367.66,269.14
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,423.17,318.55
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,478.5,366.38
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,532.23,411.24
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,584.67,453.13
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,634.87,493.52
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,683.66,531.69
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,729.07,565.28
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,772.39,596.37
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,811.75,624.53
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,848.65,649.45
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,879.55,668.81
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,907.32,685.91
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,887.99,671.35
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,845.28,637.62
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,861.3,649.54
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,877.91,661.09
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,842.61,635.85
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,806.96,610.71
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,796.69,604.4
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,783.75,596.02
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,742.19,567.87
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,698.92,538.44
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,646.0,503.13
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,608.83,478.27
