Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,550.12,436.79
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,491.62,394.57
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,444.56,359.62
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,398.19,324.26
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,352.09,289.7
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,305.89,253.64
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,232.6,193.27
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,175.48,144.18
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,112.48,88.37
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,36.95,16.34
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,15.5,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,10.91,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,21.89,12.23
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,33.75,24.74
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,40.99,31.89
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,47.97,38.54
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,52.49,42.7
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,56.82,46.53
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,59.33,48.5
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,61.71,50.29
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,69.47,56.94
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,70.76,57.76
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,85.35,56.84
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,138.54,79.81
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,192.51,117.34
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,248.24,163.3
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,304.61,212.97
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,367.9,268.67
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,422.5,317.57
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,477.04,365.48
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,530.06,410.26
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,582.26,452.98
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,632.1,492.4
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,680.6,529.55
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,725.2,563.0
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,767.82,594.15
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,806.75,622.14
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,843.23,647.1
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,876.52,668.79
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,907.04,688.46
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,931.26,705.1
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,952.21,719.63
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,967.92,730.73
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,980.15,739.67
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,986.1,744.56
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,988.5,747.29
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,984.39,745.83
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,986.83,749.05
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,971.03,740.93
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,951.92,730.79
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,925.75,714.93
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,896.71,697.08
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,857.55,671.97
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,816.23,645.05
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,769.67,612.65
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,716.83,574.97
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,648.84,526.49
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,581.74,476.65
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,494.81,408.16
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,411.69,338.83
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,299.25,242.03
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,189.07,114.38
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,69.5,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.73,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,15.46,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,23.42,13.94
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,34.52,25.6
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,41.75,32.75
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,48.73,39.39
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,52.83,43.18
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,56.78,46.67
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,58.59,48.0
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,66.53,54.81
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,67.97,55.79
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,69.33,56.69
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,87.61,56.19
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,142.0,80.93
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,197.35,120.28
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,254.33,167.87
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,318.72,224.54
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,375.83,275.95
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,431.17,325.93
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,486.32,374.72
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,539.94,420.43
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,592.57,463.96
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,642.27,504.63
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,690.46,543.03
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,735.64,577.31
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,778.78,609.17
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,817.75,637.33
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,854.2,662.56
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,844.29,652.64
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,813.56,625.66
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,894.57,688.08
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,960.57,733.07
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,928.6,709.45
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,873.7,668.3
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,840.32,645.22
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,805.91,620.98
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,802.74,620.59
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,796.77,618.08
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,887.61,686.99
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,957.53,737.14
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,929.03,718.33
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,897.72,698.45
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,858.52,673.35
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,822.75,650.41
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,769.3,612.98
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,715.03,574.29
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,646.35,525.26
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,578.57,474.88
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,489.88,405.45
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,405.03,334.91
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,292.59,237.66
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,183.43,117.15
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,66.48,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,9.55,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,17.7,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,25.38,15.91
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,35.35,26.33
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,41.72,32.63
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,47.9,38.5
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,51.29,41.6
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,54.57,44.47
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,61.75,50.66
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,63.51,51.87
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,68.32,55.88
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,65.5,53.04
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,89.73,56.3
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,143.69,80.04
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,209.06,127.99
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,266.75,176.2
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,324.22,227.1
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,382.14,278.77
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,438.79,328.72
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,495.11,377.02
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,549.45,422.4
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,602.71,465.44
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,653.72,506.32
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,703.16,544.92
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,748.98,578.89
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,792.68,610.44
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,832.59,638.17
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,869.88,663.7
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,903.11,685.04
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,933.33,704.22
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,958.2,720.63
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,979.69,734.81
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,994.91,745.42
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,1006.5,753.82
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,1012.51,758.15
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,1014.86,760.26
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,1010.69,758.83
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,1002.97,755.27
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,986.72,745.63
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,967.14,733.94
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,949.96,724.0
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,920.01,705.37
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,880.17,680.15
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,838.15,653.15
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,785.33,616.78
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,736.85,582.87
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,669.98,536.45
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,603.93,488.69
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,517.51,422.22
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,434.88,355.13
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,322.51,259.81
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,215.14,142.82
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,80.27,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,7.28,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,12.6,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,25.12,15.93
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,36.85,27.66
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,43.55,34.15
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,50.02,40.15
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,53.65,43.43
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,57.16,46.46
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,58.95,47.74
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,60.66,48.91
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,68.32,55.42
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,69.64,56.26
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,94.82,57.71
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,149.01,84.31
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,203.76,123.66
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,260.11,170.3
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,324.14,225.64
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,380.32,274.97
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,435.33,322.56
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,490.23,368.84
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,542.75,412.01
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,594.39,453.13
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,643.68,491.96
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,691.53,528.7
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,736.03,561.1
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,778.55,591.23
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,817.37,618.3
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,853.74,642.83
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,886.2,664.61
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,915.81,684.45
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,939.83,700.57
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,960.59,714.63
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,975.72,723.72
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,987.39,730.67
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,992.63,734.4
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,994.33,736.02
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,989.08,733.87
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,990.68,736.47
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,975.29,728.75
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,956.62,719.12
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,929.26,702.37
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,899.06,683.75
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,859.19,658.57
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,822.81,635.55
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,771.26,600.24
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,718.77,563.67
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,650.67,517.13
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,583.44,469.18
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,497.93,403.81
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,416.05,337.49
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,306.25,245.26
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,202.63,137.82
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,73.75,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,7.73,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,13.73,0.0
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,24.53,15.28
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,34.9,25.39
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,41.66,31.72
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,48.17,37.54
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,51.88,40.81
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,55.45,43.83
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,58.35,46.16
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,61.07,48.28
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,68.77,54.58
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,70.05,55.25
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,98.09,57.63
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,151.12,84.07
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,205.22,122.42
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,260.99,167.33
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,323.2,218.65
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,378.84,264.91
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,433.61,310.51
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,488.26,354.56
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,540.88,394.79
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,592.6,432.56
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,641.94,468.46
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,689.83,502.13
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,734.42,531.48
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,776.98,558.48
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,815.73,582.92
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,852.02,605.34
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,884.32,624.88
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,913.77,642.64
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,937.67,657.27
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,958.31,670.02
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,973.3,680.52
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,984.81,689.14
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,989.37,692.66
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,990.35,694.27
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,985.47,693.58
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,977.18,690.99
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,971.11,687.91
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,951.7,676.68
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,924.91,662.1
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,895.32,645.78
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,855.83,622.06
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,814.24,596.8
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,768.11,568.11
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,716.18,534.86
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,650.26,494.19
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,585.15,451.74
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,501.16,391.66
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,420.78,330.26
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,315.11,245.28
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,216.55,147.4
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,79.58,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.46,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,19.56,0.51
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,29.05,19.17
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,39.86,29.69
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,49.74,38.85
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,59.25,47.4
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,65.25,52.66
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,70.92,57.48
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,92.62,76.04
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,119.96,99.03
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,101.55,82.65
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,88.18,70.79
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,124.67,82.66
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,176.09,113.53
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,229.5,154.52
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,277.56,194.11
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,323.75,232.81
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,372.28,272.11
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,412.64,300.87
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,483.65,354.2
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,534.52,394.08
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,584.5,432.08
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,631.85,467.73
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,678.03,501.55
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,719.93,531.78
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,759.75,559.93
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,760.38,557.64
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,748.25,546.35
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,742.18,541.5
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,731.86,533.58
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,768.01,559.55
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,803.51,584.6
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,817.34,594.73
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,828.95,603.66
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,748.12,547.88
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,678.04,498.65
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,709.82,523.93
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,755.65,557.46
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,732.95,543.35
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,690.83,516.85
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,746.88,560.71
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,786.7,591.21
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,758.92,572.84
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,728.97,553.43
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,662.2,508.41
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,602.81,467.44
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,534.39,419.59
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,467.67,370.94
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,390.11,310.97
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,316.18,251.24
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,212.1,165.91
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,126.44,86.41
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,43.15,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,15.84,1.51
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,34.13,23.51
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,51.02,39.42
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,66.54,53.68
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,81.58,67.21
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,75.7,62.04
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,72.17,58.8
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,88.63,73.01
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,104.14,86.15
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,104.91,86.49
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,105.66,86.83
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,131.79,88.47
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,178.9,113.71
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,227.12,149.34
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,277.57,190.93
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,324.88,231.16
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,381.84,279.5
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,433.7,324.6
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,485.9,369.0
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,536.14,410.04
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,586.16,449.59
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,633.89,487.11
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,680.56,522.84
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,723.1,553.86
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,763.9,582.83
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,801.2,609.54
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,836.27,633.46
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,867.08,652.92
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,895.22,670.43
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,881.06,659.34
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,852.19,636.06
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,766.48,574.38
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,664.96,500.58
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,723.7,546.66
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,796.8,600.66
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,785.1,592.87
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,770.96,584.19
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,845.22,640.53
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,909.36,685.21
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,878.45,664.98
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,845.1,643.95
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,803.64,617.88
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,760.42,590.22
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,704.62,551.9
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,648.19,512.35
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,574.12,459.97
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,508.4,411.63
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,425.66,346.63
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,347.25,282.29
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,252.83,202.89
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,166.04,119.78
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,54.7,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,7.28,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,14.09,2.19
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,33.57,23.31
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,52.09,40.61
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,68.98,56.1
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,86.62,71.93
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,97.86,81.74
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,103.76,86.6
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,125.66,105.04
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,141.76,118.09
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,154.99,128.71
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,157.33,129.99
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,171.64,125.23
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,194.27,132.01
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,253.35,181.79
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,290.84,215.92
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,325.99,243.9
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,361.93,272.44
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,393.67,297.98
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,412.57,312.94
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,460.89,349.14
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,521.51,394.63
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,534.21,404.08
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,535.61,404.69
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,570.96,430.42
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,607.73,456.77
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,645.82,485.28
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,685.32,514.69
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,679.06,509.57
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,669.2,502.02
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,694.93,521.59
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,720.15,540.61
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,707.35,531.87
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,692.26,521.72
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,701.0,529.44
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,708.12,535.98
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,532.04,407.31
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,352.25,270.66
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,326.65,252.76
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,300.51,233.73
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,539.35,424.8
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,753.8,587.12
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,776.52,603.63
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,783.19,609.96
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,719.0,564.52
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,654.16,518.21
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,580.63,465.3
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,515.44,416.76
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,432.03,351.07
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,353.15,286.28
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,258.68,206.64
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,171.75,124.77
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,57.31,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.91,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.78,2.09
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,13.18,6.09
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,17.59,10.06
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,22.0,14.0
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,26.43,17.9
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,24.23,15.84
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,22.04,13.8
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,49.49,37.77
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,77.07,61.51
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,116.23,90.39
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,154.51,120.73
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,189.0,147.52
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,224.67,175.06
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,241.67,187.9
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,270.35,210.01
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,277.05,215.16
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,283.1,219.8
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,295.57,228.91
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,308.31,238.16
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,283.57,219.03
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,258.23,199.41
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,250.31,193.3
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,242.04,186.87
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,186.62,143.62
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,129.91,98.88
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,398.86,311.46
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,682.48,520.09
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,588.4,449.47
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,484.32,371.83
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,360.56,279.33
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,224.15,173.93
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,236.57,184.26
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,249.39,194.54
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,320.98,251.09
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,382.48,299.01
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,302.2,237.54
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,207.65,163.6
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,184.99,146.06
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,162.23,128.07
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,163.78,129.91
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,165.78,132.09
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,146.3,116.45
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,126.9,100.74
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,106.75,84.44
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,86.39,67.64
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,67.1,51.32
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,47.32,34.35
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,30.65,19.92
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,15.84,6.65
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.91,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,10.91,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,18.85,7.28
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,30.6,20.95
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,41.15,31.02
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,47.19,36.75
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,53.01,42.04
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,56.86,45.39
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,60.53,48.46
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,61.38,48.85
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,62.21,49.2
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,69.99,55.69
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,71.15,56.37
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,113.55,64.42
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,165.09,94.75
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,217.93,135.22
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,272.23,181.12
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,333.6,234.09
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,388.07,281.63
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,440.89,327.81
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,493.44,372.7
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,465.69,355.56
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,418.4,318.86
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,342.76,262.34
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,260.02,199.09
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,439.16,337.88
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,639.02,485.77
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,599.68,454.64
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,548.4,415.43
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,547.72,414.5
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,545.68,412.33
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,332.9,255.09
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,118.98,89.09
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,154.31,117.36
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,190.41,145.8
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,609.46,475.28
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,977.19,733.68
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,970.83,727.55
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,961.13,722.49
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,944.03,713.6
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,923.82,702.68
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,745.92,578.59
