Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,557.61,437.01
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,685.3,540.03
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,791.82,620.22
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,741.22,584.28
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,689.71,548.19
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,624.58,502.6
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,560.15,455.71
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,481.45,394.7
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,405.64,332.36
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,303.24,245.76
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,212.7,160.83
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,101.92,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,11.37,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,19.62,8.79
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,30.91,21.56
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,41.0,31.2
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,47.06,36.97
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,52.9,42.3
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,56.76,45.68
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,60.45,48.77
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,62.37,50.12
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,64.18,51.32
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,72.15,58.0
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,73.23,58.6
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,120.05,68.92
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,172.85,100.9
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,226.43,141.94
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,281.54,187.81
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,336.61,234.64
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,398.25,285.45
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,452.05,329.56
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,505.7,371.8
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,557.47,410.58
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,608.39,447.03
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,656.49,482.15
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,703.21,515.32
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,746.4,544.94
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,787.59,572.58
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,825.4,597.21
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,860.83,620.24
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,894.86,642.15
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,926.36,662.46
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,949.79,678.03
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,969.97,691.79
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,984.55,702.24
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,995.68,710.77
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,1000.8,714.73
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,1002.4,716.74
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,996.69,714.42
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,987.59,710.24
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,982.4,708.71
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,963.72,698.75
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,936.2,684.37
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,905.93,668.15
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,867.16,646.49
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,826.3,623.07
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,779.58,593.92
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,726.84,559.84
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,662.77,517.95
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,599.35,474.62
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,515.95,413.47
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,435.9,351.21
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,332.41,266.39
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,235.9,178.91
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,113.5,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,12.28,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,21.12,10.38
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,32.05,22.35
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,42.68,32.34
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,50.58,39.58
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,56.65,44.94
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,60.31,48.07
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,63.81,50.93
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,64.84,51.46
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,65.84,51.92
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,66.66,52.33
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,74.93,59.13
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,122.91,70.12
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,174.16,101.49
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,226.18,141.53
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,279.85,186.58
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,333.46,232.91
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,394.22,284.5
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,446.85,329.76
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,499.32,373.83
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,550.31,414.92
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,600.45,454.09
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,647.88,491.07
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,693.93,526.15
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,736.29,556.9
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,776.56,585.46
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,813.19,610.55
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,847.48,633.84
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,820.94,613.57
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,771.17,574.49
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,864.18,645.14
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,941.85,699.21
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,880.46,657.13
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,791.38,591.54
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,890.4,666.85
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,975.59,725.74
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,964.24,718.7
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,949.54,710.31
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,898.35,677.86
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,837.34,638.4
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,747.55,575.03
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,665.36,515.38
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,710.8,554.34
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,755.89,588.83
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,693.48,544.26
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,625.19,495.27
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,561.8,449.71
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,499.49,402.93
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,438.96,355.97
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,379.84,307.78
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,284.09,227.7
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,196.21,148.56
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,96.22,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,13.19,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,22.61,11.83
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,35.77,25.35
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,48.49,37.19
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,57.68,45.61
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,66.51,53.46
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,72.42,58.51
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,78.82,63.85
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,80.95,65.23
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,82.94,66.45
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,83.96,66.95
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,86.96,69.13
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,131.99,78.61
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,180.29,108.56
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,230.3,147.05
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,288.92,195.46
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,337.27,236.6
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,388.7,280.36
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,441.45,325.42
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,497.87,372.05
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,547.92,412.21
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,597.78,451.07
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,644.46,487.57
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,689.83,522.3
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,733.27,553.97
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,775.19,583.56
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,812.21,608.86
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,846.89,632.45
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,875.57,652.15
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,901.24,669.87
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,923.15,684.85
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,941.95,697.83
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,954.8,707.25
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,964.34,714.63
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,968.04,717.68
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,979.0,725.76
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,971.47,721.9
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,960.61,716.09
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,943.81,707.19
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,923.95,696.29
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,895.02,678.18
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,869.42,662.4
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,829.83,637.15
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,788.45,610.4
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,736.5,574.72
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,683.86,537.93
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,619.25,492.08
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,555.42,445.29
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,474.74,383.63
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,393.73,318.35
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,298.68,239.18
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,211.82,161.29
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,104.27,5.37
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,14.1,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,24.94,13.97
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,40.21,28.97
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,55.08,42.51
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,55.61,43.26
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,58.44,45.77
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,68.31,54.33
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,78.23,62.79
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,81.17,64.98
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,83.27,66.4
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,122.21,99.21
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,178.16,145.51
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,194.23,141.82
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,231.71,163.82
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,243.91,164.84
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,280.44,188.68
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,336.35,235.37
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,387.36,278.11
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,438.2,320.73
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,489.26,362.47
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,538.59,401.09
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,587.82,438.45
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,587.19,437.31
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,563.47,417.76
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,586.14,434.5
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,608.1,450.26
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,656.18,485.75
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,710.25,524.93
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,662.77,489.43
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,604.06,446.09
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,772.8,572.48
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,929.69,681.81
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,944.6,691.19
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,956.3,699.92
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,801.04,594.24
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,608.22,454.21
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,793.86,594.51
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,943.5,699.11
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,729.48,550.39
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,484.06,368.45
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,570.21,437.06
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,633.02,486.5
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,535.92,415.23
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,423.61,331.73
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,386.68,304.96
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,349.27,277.0
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,308.26,246.2
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,267.06,214.41
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,221.09,177.61
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,175.56,140.08
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,125.62,97.81
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,76.16,54.73
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,29.22,1.15
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,9.1,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,17.61,8.5
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,35.07,24.72
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,51.89,39.96
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,69.65,55.75
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,84.38,68.58
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,96.04,78.62
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,104.79,85.95
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,121.28,99.6
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,146.92,120.73
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,164.2,134.47
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,179.48,138.79
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,209.21,156.4
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,243.94,179.31
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,269.17,195.26
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,313.44,227.55
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,347.8,256.32
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,378.33,281.39
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,420.25,311.17
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,491.16,365.04
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,543.08,405.95
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,590.94,442.95
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,636.48,478.01
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,680.79,511.41
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,721.92,541.12
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,761.34,569.02
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,797.29,593.7
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,831.07,616.7
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,786.94,583.33
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,712.79,526.49
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,826.55,613.09
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,932.97,688.02
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,747.24,556.67
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,506.8,377.85
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,678.28,507.45
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,838.0,622.49
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,844.64,628.04
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,848.21,632.81
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,773.27,580.87
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,680.51,516.17
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,360.62,281.72
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,30.03,18.64
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,34.0,22.11
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,37.96,25.5
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,33.52,21.96
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,29.09,18.4
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,24.66,14.85
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,20.24,11.24
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,15.82,7.58
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,11.42,3.86
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,7.9,0.85
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.38,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.19,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,11.82,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,23.43,13.52
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,33.78,23.79
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,42.83,32.2
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,48.38,37.3
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,53.71,42.0
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,56.74,44.52
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,59.63,46.83
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,61.21,47.93
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,62.68,48.93
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,70.15,55.05
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,81.47,53.43
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,131.14,72.62
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,183.22,106.64
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,235.74,148.2
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,289.65,193.96
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,350.86,245.96
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,404.63,291.71
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,456.68,334.99
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,508.49,376.7
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,558.02,415.35
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,606.33,451.71
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,652.16,485.75
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,696.57,517.72
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,737.43,545.59
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,776.27,571.28
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,812.06,594.11
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,845.57,615.24
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,874.91,633.49
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,901.56,649.92
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,922.69,664.81
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,940.72,677.88
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,951.9,686.0
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,970.33,698.87
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,973.69,703.69
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,973.64,706.65
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,964.59,703.16
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,952.27,697.68
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,935.48,687.83
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,915.69,676.13
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,893.78,663.6
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,863.5,645.46
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,686.12,525.0
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,507.44,394.16
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,573.7,448.08
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,612.98,479.54
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,552.26,435.89
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,492.89,392.01
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,422.88,338.34
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,355.68,284.69
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,272.11,216.01
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,194.69,148.74
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,99.19,35.79
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.63,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,9.65,2.8
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,14.06,6.85
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,19.35,11.64
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,24.65,16.36
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,30.4,21.46
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,36.16,26.49
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,37.5,27.57
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,38.85,28.64
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,80.05,64.46
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,117.67,92.26
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,106.41,82.53
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,94.33,72.28
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,121.43,94.04
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,148.57,115.56
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,151.29,117.21
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,154.05,118.98
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,234.89,182.19
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,307.73,237.84
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,320.8,247.49
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,334.16,257.56
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,231.28,178.63
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,120.55,91.59
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,121.96,92.85
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,123.42,94.0
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,118.8,90.3
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,114.1,86.56
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,153.44,117.76
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,193.47,149.05
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,191.43,147.48
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,189.34,145.98
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,227.09,175.61
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,265.87,205.73
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,258.14,199.9
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,250.29,194.13
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,199.56,154.77
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,148.81,114.84
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,140.12,108.43
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,131.42,101.89
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,155.01,121.35
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,180.02,141.89
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,162.84,128.6
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,145.68,115.25
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,104.5,81.82
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,64.56,48.84
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,54.33,40.5
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,44.12,32.01
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,34.82,24.08
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,25.53,16.07
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,17.59,9.13
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,9.66,2.2
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,4.82,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.75,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.5,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,7.02,0.5
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,10.54,3.73
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,14.94,7.71
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,19.35,11.65
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,67.07,53.92
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,109.41,90.73
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,80.2,64.85
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,45.93,34.69
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,108.97,89.07
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,165.51,130.43
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,147.54,115.17
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,126.36,97.87
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,156.37,121.31
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,186.9,144.78
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,235.83,181.59
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,294.72,225.47
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,327.51,249.47
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,362.42,274.96
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,379.41,287.0
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,396.82,299.31
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,374.62,282.62
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,348.92,263.23
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,398.16,299.25
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,450.19,336.44
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,644.24,484.28
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,845.49,627.28
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,665.93,498.06
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,430.32,320.97
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,697.64,524.33
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,939.43,691.36
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,691.94,519.49
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,378.07,284.52
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,534.03,404.34
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,694.75,521.42
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,833.74,625.39
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,952.28,708.56
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,842.46,634.65
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,702.11,534.61
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,703.59,538.02
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,685.29,526.84
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,643.62,498.67
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,582.19,456.24
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,533.0,420.77
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,483.5,384.34
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,432.09,346.37
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,381.52,307.91
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,324.29,262.9
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,268.53,217.48
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,202.99,162.56
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,140.31,107.99
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,70.11,32.62
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,13.34,0.0
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,26.44,16.31
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,35.66,25.26
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,45.73,34.52
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,51.94,40.12
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,57.86,45.27
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,85.39,69.0
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,118.07,96.62
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,139.67,114.33
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,152.32,124.26
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,164.57,133.97
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,173.1,130.18
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,165.57,109.06
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,187.67,112.6
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,244.2,157.54
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,295.11,200.46
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,345.21,243.02
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,396.76,286.29
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,447.68,328.52
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,498.69,369.68
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,547.66,408.18
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,595.64,444.83
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,612.82,456.73
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,616.63,457.56
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,686.98,512.28
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,766.93,573.24
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,802.89,598.14
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,836.67,621.44
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,864.58,639.84
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,889.63,656.33
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,911.44,671.4
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,930.28,684.59
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,940.19,691.97
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,946.73,697.33
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,949.16,699.84
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,948.33,700.27
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,789.01,590.72
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,593.86,448.6
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,459.57,351.52
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,306.34,235.73
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,417.27,324.02
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,508.41,394.72
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,530.19,413.55
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,530.07,417.05
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,292.82,234.64
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,65.45,48.39
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,55.66,40.75
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,45.9,32.79
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,37.03,25.39
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,28.18,17.89
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,19.79,10.73
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,11.42,3.54
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.7,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.5,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,7.02,0.23
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,11.85,4.69
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,16.7,9.12
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,22.88,14.65
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,29.07,20.11
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,79.02,63.9
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,117.52,96.98
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,104.18,85.13
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,82.68,66.34
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,134.34,110.05
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,185.3,144.38
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,193.8,142.55
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,243.63,172.42
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,271.99,200.29
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,296.55,224.76
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,318.8,241.95
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,340.29,258.25
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,323.54,245.91
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,290.89,221.12
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,375.23,283.75
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,461.77,346.41
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,524.11,392.34
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,600.43,447.94
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,609.36,453.5
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,614.65,456.6
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,729.34,544.04
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,848.4,629.25
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,877.99,647.2
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,904.88,664.13
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,927.09,680.63
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,946.29,695.34
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,797.1,593.09
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,598.72,447.42
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,312.98,240.19
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,21.28,11.46
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,504.03,396.21
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,973.8,724.58
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,958.11,710.6
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,939.35,699.53
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,729.88,556.79
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,493.15,381.22
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,676.38,524.84
