Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,816.8,625.92
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,767.72,591.08
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,717.8,556.93
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,656.58,514.46
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,595.89,471.08
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,512.38,408.43
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,432.15,345.32
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,335.95,267.86
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,251.83,196.04
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,129.53,75.16
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,15.6,1.76
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,30.36,20.38
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,45.36,34.59
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,59.91,48.09
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,71.6,58.7
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,82.91,68.68
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,101.75,85.02
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,121.42,101.74
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,87.01,71.23
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,68.03,54.33
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,115.42,95.19
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,176.96,135.45
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,169.18,112.39
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,200.72,122.42
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,253.38,165.34
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,307.56,211.68
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,361.01,257.9
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,421.06,308.4
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,473.94,353.58
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,526.66,397.66
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,474.46,361.99
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,401.32,305.78
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,387.2,295.83
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,370.55,283.49
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,405.05,309.71
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,441.31,336.95
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,582.89,445.08
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,737.79,558.91
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,839.54,636.29
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,933.12,702.86
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,790.51,600.13
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,599.79,455.37
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,402.77,310.54
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,204.57,157.32
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,638.11,500.1
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,1007.73,759.55
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,881.87,671.15
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,713.83,547.84
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,666.72,515.35
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,618.5,480.79
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,635.89,497.11
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,649.55,510.39
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,521.37,413.64
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,379.29,303.58
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,590.49,475.1
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,755.45,598.74
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,694.59,553.86
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,634.11,509.89
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,557.06,451.61
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,482.68,392.97
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,387.92,315.52
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,299.7,238.91
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,181.82,115.11
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,42.85,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.67,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,19.37,11.16
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,33.09,23.98
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,46.3,36.27
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,60.9,49.56
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,75.35,62.47
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,102.06,86.19
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,129.15,109.86
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,78.95,64.98
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,15.87,8.56
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,32.23,23.11
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,48.65,35.73
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,87.11,67.78
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,123.25,97.33
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,102.51,79.95
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,80.81,61.85
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,76.39,57.96
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,71.98,54.1
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,143.97,112.75
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,215.14,169.63
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,184.76,145.13
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,153.13,119.7
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,171.02,134.08
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,189.24,148.6
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,204.47,160.67
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,219.94,172.91
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,290.27,228.34
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,367.42,287.97
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,293.76,230.78
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,223.43,175.67
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,247.3,194.86
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,271.66,214.19
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,309.42,244.21
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,363.07,286.36
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,348.11,275.0
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,332.63,263.43
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,340.61,270.46
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,348.85,277.7
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,391.63,313.74
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,434.84,349.96
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,388.66,314.03
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,342.04,277.58
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,334.87,273.96
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,326.84,269.48
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,156.72,129.43
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.16,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.27,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.39,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.51,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.63,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.75,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.88,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.44,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,16.33,4.45
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,31.45,21.81
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,48.35,37.7
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,64.93,53.02
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,81.21,67.8
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,97.21,81.99
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,108.12,91.35
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,116.07,97.91
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,116.56,97.82
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,107.7,89.56
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,105.19,86.89
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,123.39,84.05
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,154.54,94.16
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,204.89,127.16
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,265.39,183.61
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,320.18,235.5
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,365.36,277.07
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,388.19,298.77
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,392.67,304.39
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,386.54,300.55
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,452.53,350.76
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,531.0,409.98
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,559.06,431.42
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,587.54,453.18
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,539.95,416.45
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,478.51,368.59
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,627.47,484.01
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,791.31,605.68
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,644.39,494.52
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,471.22,361.66
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,640.61,493.78
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,810.06,620.19
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,512.09,400.46
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,182.17,141.32
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,612.88,486.43
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,992.79,758.17
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,986.77,751.65
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,977.46,746.39
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,960.49,735.28
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,947.63,727.16
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,770.25,602.2
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,587.89,464.75
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,711.83,563.87
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,814.93,639.88
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,542.65,437.0
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,244.41,197.65
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,213.43,174.32
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,182.53,149.58
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,149.85,122.43
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,117.02,94.54
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,83.42,65.35
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,43.47,30.6
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,23.17,10.96
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.46,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,14.86,4.24
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,30.75,21.29
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,39.05,29.42
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,47.01,36.95
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,51.58,41.09
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,55.98,44.89
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,58.91,47.33
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,61.69,49.55
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,63.48,50.75
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,65.13,51.79
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,72.82,58.2
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,103.88,61.85
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,155.03,89.06
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,208.02,127.6
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,260.38,171.21
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,314.12,218.18
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,367.8,265.17
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,427.78,316.25
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,479.88,361.05
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,531.66,404.5
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,580.75,444.0
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,627.89,480.79
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,672.55,515.81
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,715.74,549.01
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,630.57,481.91
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,511.0,386.93
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,594.3,450.56
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,687.95,519.69
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,791.01,598.03
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,897.01,677.14
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,718.88,546.33
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,495.08,377.24
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,676.37,516.9
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,851.64,645.37
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,888.09,671.58
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,925.95,699.38
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,921.65,696.41
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,914.22,691.68
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,618.57,478.04
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,259.54,201.4
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,590.87,463.26
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,849.2,648.83
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,807.93,618.46
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,764.99,589.57
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,716.32,556.66
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,666.65,522.47
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,595.86,472.52
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,533.4,427.06
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,457.62,369.13
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,385.36,311.73
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,297.43,240.11
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,201.86,159.89
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,114.74,77.48
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,21.08,8.75
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,33.21,22.77
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,43.71,32.64
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,53.87,41.91
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,74.47,60.09
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,95.37,78.19
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,93.05,75.85
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,87.75,70.9
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,81.31,64.97
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,74.55,58.81
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,121.82,98.62
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,194.29,147.88
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,178.68,120.52
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,208.87,129.79
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,258.13,169.88
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,315.34,217.84
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,366.64,261.87
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,417.58,304.97
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,466.5,346.7
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,515.6,387.8
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,540.39,408.47
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,554.38,418.93
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,505.46,382.43
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,442.32,333.83
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,559.96,422.66
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,696.4,521.85
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,745.97,556.84
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,796.66,592.71
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,451.5,345.01
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,60.59,42.17
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,396.86,304.67
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,736.51,548.42
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,860.26,638.42
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,971.24,715.3
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,883.18,655.69
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,765.39,572.06
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,680.97,512.24
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,577.39,437.27
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,765.05,579.64
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,918.83,688.59
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,887.67,667.55
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,854.24,646.49
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,813.33,619.96
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,770.77,592.0
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,655.48,510.45
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,553.26,434.82
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,542.76,429.38
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,528.69,419.91
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,458.8,366.51
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,391.55,313.55
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,306.89,245.35
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,228.27,179.18
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,131.05,90.12
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,28.16,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,21.84,10.08
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,36.49,25.92
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,47.38,36.29
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,58.89,46.92
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,66.05,53.36
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,72.87,59.26
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,81.79,66.94
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,90.23,74.05
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,103.6,85.12
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,116.18,95.25
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,150.13,123.39
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,196.49,149.67
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,226.41,168.68
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,258.35,190.87
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,284.0,208.17
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,326.5,239.25
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,329.31,245.62
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,317.69,239.72
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,356.35,268.54
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,398.17,299.27
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,426.97,320.0
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,466.01,348.06
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,506.15,377.78
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,549.13,409.45
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,529.9,395.11
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,505.11,376.82
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,558.71,415.84
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,614.53,455.43
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,597.94,442.73
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,578.6,428.52
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,767.14,568.57
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,943.95,690.05
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,793.74,585.03
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,604.42,448.08
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,644.78,479.97
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,701.05,520.56
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,671.5,498.99
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,622.49,464.91
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,660.89,495.3
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,678.72,511.07
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,500.62,382.58
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,325.3,250.53
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,288.98,224.26
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,252.39,196.69
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,176.65,137.64
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,118.33,91.0
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,101.66,78.07
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,84.84,64.68
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,68.4,51.33
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,51.72,37.52
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,37.07,25.16
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,23.79,13.81
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,13.63,4.45
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.64,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.82,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.82,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.34,0.5
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,14.94,7.22
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,24.65,16.06
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,34.38,24.88
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,45.02,34.3
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,55.67,43.55
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,87.98,71.39
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,114.47,93.64
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,95.71,76.98
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,81.14,64.1
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,81.78,64.3
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,116.65,70.23
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,164.43,97.07
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,214.07,133.23
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,263.3,173.04
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,314.02,215.61
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,366.43,260.22
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,417.89,303.27
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,412.1,306.24
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,392.16,294.14
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,478.66,359.68
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,611.87,459.03
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,600.96,448.7
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,569.69,422.77
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,613.23,454.46
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,659.47,487.19
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,750.97,555.53
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,844.5,623.68
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,832.32,611.15
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,807.73,590.4
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,709.76,521.79
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,599.88,443.1
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,794.55,587.74
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,967.74,706.9
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,970.1,707.76
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,969.18,708.17
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,889.18,656.46
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,793.68,589.76
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,680.56,511.55
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,566.88,430.27
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,430.35,329.89
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,276.47,212.49
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,434.47,339.67
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,585.59,456.04
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,396.85,312.36
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,217.55,170.48
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,385.92,308.78
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,524.8,417.3
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,453.66,361.88
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,385.27,308.21
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,302.4,241.52
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,211.79,166.53
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,131.47,93.27
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,29.72,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,6.37,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,21.35,10.43
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,35.94,25.2
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,51.94,39.75
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,68.11,54.22
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,84.32,68.42
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,100.23,82.04
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,98.86,80.51
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,100.48,81.48
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,132.14,107.93
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,152.79,124.62
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,162.5,132.25
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,176.04,135.95
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,202.22,155.01
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,230.24,175.47
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,261.11,191.67
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,325.84,236.49
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,361.06,262.74
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,416.87,306.72
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,454.95,340.72
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,480.91,362.33
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,512.9,387.05
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,544.21,410.75
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,570.97,431.22
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,596.86,451.0
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,629.62,474.12
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,658.67,494.16
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,655.79,491.11
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,649.25,485.46
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,662.79,495.22
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,675.21,504.06
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,642.13,480.2
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,614.08,459.87
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,604.21,453.29
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,592.97,445.66
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,626.68,471.74
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,676.31,508.34
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,666.65,501.28
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,655.33,493.57
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,673.82,508.91
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,689.56,522.07
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,682.04,518.55
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,690.19,525.87
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,605.11,466.35
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,539.29,419.66
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,613.02,477.54
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,659.32,512.8
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,598.82,469.85
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,539.38,427.1
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,473.31,377.27
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,409.26,327.13
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,324.92,259.74
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,246.67,194.4
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,162.37,117.4
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,53.94,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,19.55,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.82,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,22.61,11.75
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,34.72,24.22
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,43.68,32.61
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,52.36,40.49
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,59.0,46.36
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,63.81,50.43
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,70.13,55.68
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,99.01,80.16
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,120.2,97.61
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,140.96,114.42
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,147.9,119.49
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,155.89,119.72
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,178.72,136.64
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,202.39,153.97
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,226.77,171.63
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,263.46,198.58
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,282.35,212.08
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,301.6,225.79
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,297.63,222.54
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,291.88,217.96
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,428.35,318.57
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,619.69,453.26
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,664.43,482.57
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,707.84,511.43
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,747.86,536.81
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,786.13,559.39
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,821.34,582.78
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,854.38,604.86
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,880.08,622.4
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,902.73,638.2
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,923.78,653.12
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,952.28,672.75
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,965.48,682.88
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,975.46,691.32
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,979.23,696.04
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,979.72,698.87
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,973.92,697.86
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,964.93,694.95
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,948.24,687.21
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,928.58,677.67
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,900.81,662.16
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,876.83,649.1
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,580.53,444.93
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,251.19,193.94
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,269.76,211.55
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,303.23,239.12
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,253.68,201.4
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,220.4,175.85
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,182.76,145.94
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,145.22,115.31
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,107.59,83.75
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,70.04,51.79
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,39.91,25.06
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.79,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.55,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.45,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.91,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,5.7,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,10.53,3.41
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,17.14,9.39
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,23.76,15.37
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,30.83,21.64
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,37.92,27.8
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,68.62,54.52
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,96.77,78.6
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,73.47,58.26
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,46.83,35.1
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,54.84,41.88
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,62.87,46.32
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,106.01,81.23
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,147.24,114.01
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,190.03,147.28
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,233.61,180.81
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,306.44,233.04
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,405.27,305.81
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,447.0,337.01
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,521.12,394.69
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,548.1,415.48
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,562.54,424.73
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,593.24,446.5
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,622.9,466.8
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,635.33,473.78
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,641.04,475.77
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,682.16,505.73
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,727.93,538.33
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,769.0,565.52
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,809.97,592.26
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,842.56,615.05
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,873.9,637.03
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,821.64,600.72
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,754.4,554.64
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,898.31,660.14
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,1005.3,730.85
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,998.51,726.53
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,999.67,728.71
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,985.31,720.94
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,967.86,711.42
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,941.1,695.87
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,911.7,678.61
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,875.77,657.17
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,843.47,638.01
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,794.82,606.53
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,745.22,573.92
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,685.41,533.5
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,625.89,492.1
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,555.12,440.77
