Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,486.29,388.75
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,394.8,316.79
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,306.98,244.33
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,206.3,154.3
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,97.17,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,33.68,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,6.37,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,12.73,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,22.26,12.3
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,32.81,23.1
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,39.29,29.35
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,45.54,35.15
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,49.78,38.96
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,53.85,42.47
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,56.13,44.28
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,58.28,45.92
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,65.73,52.04
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,67.13,52.82
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,67.63,52.95
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,112.96,62.47
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,162.33,90.99
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,222.82,136.46
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,275.11,180.36
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,328.37,226.85
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,380.88,272.59
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,434.2,318.4
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,486.65,363.22
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,538.68,406.67
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,588.47,446.67
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,637.15,484.76
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,683.12,520.67
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,727.52,554.72
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,769.25,585.85
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,808.93,613.96
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,844.76,638.99
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,878.18,662.32
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,906.2,680.92
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,931.24,697.49
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,953.09,712.61
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,971.84,725.71
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,798.81,603.4
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,575.67,434.19
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,804.62,611.45
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,992.29,745.35
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,608.91,473.56
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,145.92,110.51
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,579.69,457.01
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,941.37,718.31
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,552.83,436.14
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,103.19,77.84
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,475.13,382.56
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,793.66,623.87
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,740.85,585.66
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,680.5,543.41
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,620.95,502.56
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,562.23,460.65
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,504.34,416.63
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,447.2,371.04
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,361.55,299.47
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,281.76,230.18
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,197.36,151.58
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,101.94,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,35.25,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,6.82,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,11.83,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,23.59,14.01
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,34.58,25.42
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,41.43,32.17
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,48.04,38.43
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,52.58,42.61
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,56.92,46.44
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,59.44,48.51
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,61.81,50.39
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,64.23,52.27
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,73.67,60.37
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,74.62,60.86
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,122.0,71.75
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,172.9,103.38
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,225.41,144.55
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,278.11,189.81
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,332.12,237.6
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,378.2,284.91
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,410.28,316.33
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,461.09,355.61
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,550.57,426.47
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,601.03,467.15
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,650.85,506.37
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,698.78,543.87
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,745.42,579.56
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,789.33,611.71
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,831.59,640.39
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,869.27,666.72
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,904.66,691.39
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,936.23,712.05
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,965.07,730.79
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,988.26,746.72
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,1008.27,760.59
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,1023.56,771.4
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,1035.46,780.09
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,1040.99,784.67
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,1043.05,787.13
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,1038.17,785.12
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,1029.93,781.04
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,1015.8,772.75
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,1009.29,769.83
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,981.34,752.68
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,950.7,733.81
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,914.04,710.91
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,875.19,686.24
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,829.91,655.39
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,778.53,619.68
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,718.46,576.72
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,658.53,532.75
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,582.51,475.32
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,508.73,417.53
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,417.96,344.46
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,332.52,272.08
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,226.05,176.29
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,115.38,9.27
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,40.82,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,7.28,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,13.19,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,25.74,15.9
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,38.52,28.76
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,47.39,37.3
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,55.97,45.33
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,62.44,51.19
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,66.73,54.92
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,69.91,57.51
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,72.89,59.86
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,73.44,59.89
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,73.94,59.87
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,110.01,91.08
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,171.33,123.46
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,186.31,122.01
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,227.71,146.18
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,278.7,189.11
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,331.08,234.2
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,380.86,276.68
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,438.89,324.43
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,490.86,366.72
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,542.51,406.83
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,592.17,443.16
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,640.9,476.98
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,686.49,510.05
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,730.6,541.25
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,771.8,569.45
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,811.01,594.31
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,846.81,617.84
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,880.33,639.88
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,909.27,658.72
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,935.42,675.84
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,957.26,690.61
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,976.03,703.59
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,931.6,677.59
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,859.84,628.56
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,945.58,692.3
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,1004.11,730.45
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,996.75,727.03
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,997.46,729.8
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,981.56,721.91
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,962.6,712.27
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,933.73,696.12
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,902.36,678.24
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,871.46,659.22
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,833.24,635.04
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,780.24,600.95
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,726.67,565.8
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,666.95,524.37
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,607.52,482.03
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,531.98,426.59
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,454.72,367.18
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,370.23,300.03
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,291.48,234.31
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,159.4,121.64
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,25.53,0.31
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.46,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.91,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.75,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,5.7,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,9.65,2.85
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,15.38,8.13
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,21.11,13.4
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,27.74,19.37
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,34.38,25.25
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,20.25,12.53
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,6.16,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,40.61,30.45
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,75.27,60.59
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,88.87,72.12
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,102.26,79.64
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,140.18,109.97
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,178.1,139.71
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,205.51,160.91
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,233.7,182.59
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,253.58,197.37
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,264.36,205.01
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,280.32,217.04
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,296.66,229.26
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,315.41,242.77
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,334.78,256.58
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,416.52,317.8
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,501.73,379.98
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,490.58,370.32
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,473.81,357.15
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,490.84,369.99
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,508.2,382.84
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,386.47,294.19
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,252.67,193.57
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,270.42,207.75
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,288.51,221.63
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,272.13,209.29
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,255.41,196.79
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,341.34,262.97
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,419.74,321.66
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,278.81,215.27
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,131.62,100.51
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,297.71,233.38
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,483.62,373.28
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,511.08,394.61
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,536.13,415.34
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,481.88,375.75
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,427.73,336.16
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,339.8,269.33
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,237.25,188.99
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,209.05,167.6
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,180.76,145.35
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,149.68,120.02
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,118.54,94.13
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,78.81,60.7
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,48.93,35.04
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,29.09,17.68
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,10.55,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.46,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,7.73,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,14.0,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,25.3,15.26
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,36.9,26.66
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,45.05,34.41
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,54.22,42.86
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,42.2,32.24
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,41.46,31.55
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,49.45,38.5
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,57.45,45.34
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,90.57,74.01
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,121.36,100.1
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,144.23,119.21
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,168.43,132.73
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,179.26,140.56
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,190.12,148.48
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,188.17,146.61
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,185.59,144.33
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,185.86,144.05
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,185.95,143.65
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,204.39,157.85
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,223.16,172.16
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,210.3,161.66
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,196.94,150.9
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,195.43,149.37
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,193.86,147.76
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,209.57,159.46
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,225.51,171.18
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,317.78,240.48
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,412.33,309.01
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,489.87,365.1
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,579.65,428.51
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,583.17,430.85
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,585.81,433.45
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,570.63,423.2
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,554.07,412.06
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,565.62,421.54
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,576.63,430.47
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,518.64,389.71
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,441.26,334.68
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,392.27,299.77
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,342.52,263.37
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,285.56,220.89
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,213.47,165.67
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,180.92,140.9
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,148.4,115.53
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,137.2,107.21
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,126.08,98.79
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,109.46,85.69
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,92.71,72.25
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,280.89,232.61
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,434.32,355.62
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,352.41,287.71
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,276.06,223.16
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,182.78,141.49
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,73.01,24.09
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,25.41,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,7.28,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,13.21,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,28.44,18.17
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,43.26,32.52
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,39.19,29.49
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,38.81,29.41
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,49.9,39.37
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,60.93,49.1
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,60.11,48.23
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,59.23,47.28
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,77.27,62.9
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,94.22,77.3
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,66.84,53.19
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,38.02,26.43
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,36.71,25.21
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,35.41,23.98
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,76.33,57.78
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,115.83,89.82
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,134.59,104.67
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,153.68,119.75
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,159.67,124.33
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,165.83,129.11
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,170.35,132.36
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,174.93,135.66
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,223.05,173.38
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,271.93,211.05
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,276.65,214.48
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,281.29,218.04
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,295.4,228.93
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,309.77,239.99
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,295.11,228.86
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,279.99,217.46
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,283.77,220.63
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,287.58,223.79
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,292.36,227.74
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,297.24,231.81
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,288.25,225.2
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,279.11,218.53
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,252.66,198.26
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,225.92,177.62
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,332.31,263.07
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,429.49,339.13
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,406.42,322.01
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,382.73,304.9
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,352.33,282.7
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,321.49,259.83
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,236.37,191.38
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,140.66,112.44
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,121.72,97.38
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,102.71,81.84
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,84.78,66.85
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,66.58,51.36
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,49.22,36.36
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,31.76,21.16
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,19.82,10.51
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,7.9,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,4.09,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.64,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,7.02,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,18.94,10.33
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,30.88,21.66
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,45.6,35.24
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,60.14,48.54
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,75.67,62.39
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,91.06,75.83
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,92.26,76.52
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,93.13,76.89
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,86.61,70.77
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,79.62,64.31
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,143.14,118.79
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,209.47,163.56
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,199.13,155.25
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,190.25,149.27
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,204.82,160.54
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,219.66,171.97
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,236.51,184.6
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,253.73,197.44
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,275.76,214.27
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,290.48,225.37
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,289.37,224.33
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,279.52,216.61
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,267.68,207.36
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,255.27,197.7
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,229.82,177.96
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,203.64,157.58
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,207.3,160.5
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,210.95,163.35
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,331.82,256.98
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,454.36,348.46
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,411.16,316.21
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,365.89,282.84
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,384.57,297.63
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,403.79,312.53
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,308.99,240.67
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,203.0,158.45
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,197.89,154.94
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,192.77,151.15
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,188.65,148.15
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,184.58,145.21
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,179.12,141.19
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,173.77,137.28
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,134.73,105.99
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,96.08,74.59
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,88.76,68.84
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,81.45,63.02
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,70.19,53.92
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,59.22,44.92
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,49.01,36.32
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,38.81,27.59
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,29.51,19.53
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,20.24,11.41
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,12.74,4.74
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,5.26,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.73,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.37,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,20.94,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,26.8,16.89
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,34.93,25.04
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,40.88,30.72
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,46.61,35.98
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,50.38,39.32
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,53.99,42.37
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,88.65,72.5
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,138.92,115.31
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,143.83,118.74
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,157.62,129.7
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,170.06,139.37
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,197.43,152.41
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,222.31,170.24
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,248.65,189.45
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,281.0,211.29
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,331.66,247.61
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,361.55,270.18
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,391.9,292.87
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,399.99,299.79
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,404.0,303.2
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,496.51,372.91
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,631.01,472.36
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,614.45,457.87
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,580.01,429.38
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,682.0,508.25
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,799.63,593.79
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,741.58,548.88
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,656.99,483.36
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,672.7,495.57
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,687.44,506.33
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,746.74,549.75
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,816.71,599.28
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,624.7,464.63
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,405.77,304.52
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,541.95,407.77
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,682.23,508.55
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,566.96,425.98
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,448.4,339.9
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,350.65,268.07
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,237.46,182.11
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,169.65,130.06
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,103.13,77.64
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,211.72,165.93
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,320.5,252.07
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,154.6,121.51
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.04,0.19
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.16,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.27,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,265.6,219.8
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,490.1,394.07
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,406.78,326.23
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,328.21,261.68
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,227.79,176.41
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,131.12,67.39
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,45.53,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,7.28,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,14.1,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,29.29,19.05
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,42.97,32.07
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,58.71,46.55
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,74.07,60.5
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,89.32,73.95
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,104.14,86.73
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,104.29,86.63
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,103.12,85.32
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,133.47,111.11
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,165.3,137.69
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,186.44,147.09
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,207.4,159.0
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,238.92,180.05
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,275.69,206.3
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,299.34,227.05
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,318.73,244.22
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,352.73,263.79
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,441.78,330.33
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,433.72,331.09
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,408.58,313.77
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,504.37,388.37
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,640.89,493.3
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,686.45,528.14
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,730.78,561.73
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,703.26,536.44
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,656.35,495.96
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,716.64,541.16
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,782.91,589.45
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,780.82,587.72
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,775.46,584.08
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,879.26,663.04
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,978.36,732.42
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,988.7,738.9
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,995.66,743.93
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,561.24,437.5
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,73.81,53.6
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,151.92,116.49
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,233.7,180.85
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,616.8,482.88
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,939.43,714.48
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,906.21,689.84
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,870.77,666.77
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,830.9,641.36
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,789.27,614.42
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,546.39,434.99
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,326.86,262.04
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,290.08,234.52
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,238.71,194.01
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,203.74,166.09
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,168.61,137.26
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,130.49,105.04
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,92.43,72.26
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,56.06,40.41
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,15.86,3.87
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,9.1,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,15.71,0.18
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,27.59,17.94
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,39.13,29.12
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,47.59,37.12
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,57.28,45.99
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,68.42,55.92
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,80.32,66.32
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,90.88,75.33
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,100.84,83.65
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,85.91,70.16
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,70.66,56.5
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,80.51,54.74
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,134.58,79.39
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,197.4,137.9
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,259.5,200.95
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,233.08,181.48
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,206.44,161.64
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,290.69,225.63
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,381.73,294.08
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,426.27,327.88
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,467.92,359.86
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,381.67,294.95
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,278.76,215.25
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,453.79,351.64
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,659.95,504.67
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,459.78,355.04
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,229.85,176.43
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,449.16,346.88
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,680.89,515.99
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,579.7,439.95
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,465.47,354.27
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,381.01,291.92
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,283.82,218.34
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,665.91,515.8
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,993.09,742.19
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,997.13,741.97
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,997.9,742.97
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,869.48,655.95
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,699.55,531.82
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,843.11,642.87
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,962.16,726.11
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,776.9,597.97
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,580.96,452.54
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,450.6,355.78
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,323.56,257.21
