Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,344.54,275.86
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,345.8,278.55
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,311.16,252.16
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,276.37,225.27
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,394.29,323.58
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,504.28,408.65
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,421.31,341.73
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,342.92,276.97
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,245.22,193.43
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,153.27,91.06
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,54.43,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,9.1,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,15.75,1.0
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,26.2,16.7
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,35.69,25.87
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,41.62,31.53
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,47.34,36.79
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,50.73,39.78
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,53.98,42.53
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,56.24,44.22
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,58.36,45.74
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,65.45,51.52
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,66.46,51.98
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,77.8,50.32
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,125.91,68.65
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,175.71,100.73
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,227.5,140.97
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,287.74,191.32
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,340.51,236.93
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,392.55,281.42
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,444.96,325.2
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,496.42,367.01
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,547.59,407.18
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,596.68,444.5
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,644.94,479.91
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,690.97,513.56
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,735.6,545.31
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,777.13,574.24
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,816.86,600.21
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,853.04,623.64
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,886.98,645.48
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,917.56,663.77
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,945.5,680.27
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,968.38,694.86
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,988.18,707.6
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,1002.39,717.61
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,1013.3,725.73
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,1018.88,729.99
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,1021.09,732.34
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,1016.92,730.85
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,1009.45,727.49
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,996.26,722.08
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,980.02,714.83
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,957.32,702.1
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,942.19,694.4
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,908.09,672.97
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,871.8,650.17
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,827.9,622.61
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,782.58,593.69
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,732.01,561.11
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,677.06,524.47
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,609.23,477.58
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,543.1,429.89
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,460.68,368.26
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,382.75,305.53
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,282.11,220.91
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,185.24,114.56
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,67.79,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,9.1,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,15.74,1.57
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,26.14,16.41
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,35.62,25.41
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,41.56,30.98
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,47.29,36.15
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,51.44,39.77
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,55.4,43.07
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,57.58,44.75
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,59.64,46.27
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,67.57,52.68
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,69.2,53.63
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,81.26,51.93
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,128.65,70.07
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,177.44,101.07
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,228.27,139.99
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,288.21,189.23
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,340.85,233.92
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,392.68,277.53
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,444.7,320.38
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,495.41,361.83
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,545.86,401.99
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,594.74,439.13
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,642.79,474.55
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,687.77,507.85
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,731.37,539.5
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,772.37,567.91
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,811.6,593.2
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,847.32,616.37
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,880.85,638.0
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,908.15,656.0
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,932.61,672.24
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,953.68,685.38
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,971.73,696.62
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,983.78,704.69
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,992.61,710.88
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,996.7,713.66
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,997.54,714.55
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,1001.69,717.7
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,991.34,711.78
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,942.72,683.02
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,885.27,648.45
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,873.14,642.68
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,857.21,634.0
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,848.31,629.6
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,835.03,622.27
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,787.65,591.89
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,739.34,560.69
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,681.72,522.86
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,624.26,484.09
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,553.16,433.91
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,484.06,382.99
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,398.13,317.23
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,323.2,256.78
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,231.47,179.7
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,142.95,89.37
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,48.82,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,9.1,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,17.0,2.69
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,31.46,20.76
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,46.13,34.35
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,59.34,46.29
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,72.16,57.65
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,74.01,59.21
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,78.27,62.68
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,87.69,70.47
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,109.2,88.4
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,132.1,107.15
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,162.93,132.16
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,182.02,138.24
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,212.24,156.99
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,203.13,136.88
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,235.49,151.31
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,296.44,207.66
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,341.71,249.38
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,373.21,269.83
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,434.11,314.9
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,481.38,353.39
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,528.77,391.08
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,575.14,426.29
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,621.45,460.44
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,664.6,492.37
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,706.73,522.89
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,701.51,516.29
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,684.83,501.02
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,641.23,469.13
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,586.15,428.62
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,744.62,546.93
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,900.24,656.11
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,920.64,668.42
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,938.19,680.12
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,948.49,687.23
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,955.65,692.48
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,958.17,694.43
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,965.15,699.44
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,958.71,696.31
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,949.27,691.49
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,932.86,681.79
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,913.69,670.44
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,707.88,529.44
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,479.9,363.16
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,651.97,495.84
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,784.75,592.66
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,740.5,562.02
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,695.13,531.8
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,629.75,487.31
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,573.43,448.32
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,508.64,401.52
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,445.83,354.23
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,368.66,293.69
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,296.21,234.53
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,212.64,164.3
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,131.35,83.63
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,42.82,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,9.55,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,16.45,2.89
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,28.66,18.37
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,40.49,29.36
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,49.24,37.36
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,57.68,44.86
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,64.25,50.53
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,71.12,56.28
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,74.43,58.97
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,77.51,61.4
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,79.53,62.77
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,81.34,63.95
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,93.86,62.29
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,137.27,80.36
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,182.14,109.32
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,229.42,145.55
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,284.35,190.36
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,333.35,231.35
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,381.83,271.86
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,431.2,312.24
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,479.45,351.44
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,527.79,389.64
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,574.48,424.77
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,620.56,458.31
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,664.34,490.46
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,707.11,521.19
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,746.39,548.83
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,783.99,574.84
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,818.38,597.49
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,850.81,618.59
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,878.52,636.53
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,903.67,652.83
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,924.69,665.99
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,942.84,677.35
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,954.22,685.01
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,962.48,690.85
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,966.57,693.05
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,967.53,693.37
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,959.91,689.0
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,956.9,687.77
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,940.91,679.69
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,922.15,670.01
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,896.31,654.5
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,868.12,637.5
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,831.71,615.03
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,793.53,591.23
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,748.06,562.21
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,701.49,531.98
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,644.27,494.57
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,581.19,451.8
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,517.27,405.77
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,455.17,359.05
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,377.43,299.25
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,304.5,240.61
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,221.58,171.31
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,142.28,93.06
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,46.79,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,10.46,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,18.1,4.31
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,28.76,18.64
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,38.17,27.51
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,44.44,33.36
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,50.47,38.77
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,53.32,41.22
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,56.09,43.48
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,58.26,45.13
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,60.29,46.62
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,67.54,52.53
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,68.46,52.99
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,83.31,51.73
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,131.16,70.95
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,180.57,102.63
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,231.86,141.71
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,291.5,190.42
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,343.73,234.48
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,395.32,277.69
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,447.56,320.65
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,498.66,362.02
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,549.43,402.04
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,569.28,416.92
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,577.57,421.35
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,619.81,451.24
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,662.62,480.69
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,736.58,535.91
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,816.91,592.86
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,852.59,615.09
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,886.02,636.21
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,862.98,619.11
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,817.05,583.17
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,908.06,649.75
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,982.44,697.71
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,996.53,706.92
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,1007.35,714.91
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,1012.95,720.54
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,1015.24,724.32
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,1011.13,722.87
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,1003.75,719.56
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,989.67,710.79
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,972.56,700.27
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,960.81,693.28
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,935.79,677.83
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,903.03,660.31
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,868.08,641.18
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,824.9,616.19
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,780.29,589.7
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,729.68,556.64
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,674.68,519.65
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,609.8,473.96
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,546.38,427.72
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,466.57,368.64
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,390.97,308.63
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,295.88,230.06
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,207.81,141.0
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,76.35,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.64,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.02,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,14.95,6.96
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,22.89,14.28
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,33.5,23.85
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,44.13,33.37
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,55.23,43.06
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,65.91,52.21
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,68.03,53.9
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,69.9,55.33
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,75.26,59.62
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,80.49,63.74
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,140.62,108.84
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,187.27,144.26
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,228.64,173.17
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,265.88,198.83
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,289.4,218.42
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,298.0,226.3
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,200.9,152.55
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,88.66,65.2
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,187.57,142.58
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,285.34,217.0
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,328.73,248.84
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,382.08,287.82
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,348.23,262.42
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,313.51,236.4
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,350.26,263.88
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,390.96,293.82
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,506.12,379.41
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,627.08,466.45
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,603.13,448.12
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,575.99,428.21
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,571.24,425.89
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,565.22,422.56
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,405.15,306.45
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,243.03,184.49
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,282.81,215.54
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,339.68,258.65
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,348.58,265.8
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,357.72,273.39
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,320.06,245.87
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,265.42,205.06
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,201.75,155.96
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,138.72,106.31
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,128.6,98.66
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,118.48,90.87
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,113.88,87.49
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,109.45,84.23
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,95.81,73.56
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,82.11,62.67
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,68.32,51.41
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,54.44,39.89
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,41.93,29.42
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,29.97,19.26
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,20.25,10.84
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,10.54,1.98
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.46,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,10.01,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,18.6,5.29
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,31.13,20.63
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,44.0,32.56
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,57.85,45.12
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,71.24,57.1
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,84.11,68.25
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,96.49,78.73
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,104.81,85.49
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,105.63,85.72
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,129.82,105.74
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,145.78,118.5
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,166.09,124.26
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,201.7,144.94
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,236.84,170.47
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,269.8,196.33
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,305.47,221.26
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,340.91,247.56
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,375.96,277.83
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,401.48,298.93
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,384.5,287.83
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,366.7,275.16
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,351.94,263.83
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,334.55,250.42
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,334.15,250.09
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,333.25,249.34
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,457.31,340.68
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,591.54,435.62
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,723.83,534.7
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,857.09,628.39
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,881.33,643.34
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,902.53,657.27
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,923.2,670.47
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,941.02,681.83
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,953.49,690.29
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,974.31,704.27
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,978.47,707.05
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,979.43,708.07
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,975.1,706.39
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,967.63,702.87
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,953.15,696.33
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,935.78,688.01
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,913.02,674.85
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,887.68,660.01
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,833.51,625.19
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,772.93,585.67
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,636.37,490.18
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,497.2,387.83
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,456.11,359.49
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,414.5,329.41
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,368.9,295.29
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,323.33,260.1
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,269.29,216.67
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,216.95,173.18
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,158.46,123.19
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,102.55,69.79
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,34.66,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.46,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.04,5.23
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,28.3,18.16
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,38.29,27.4
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,46.28,34.68
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,52.61,40.29
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,56.1,43.27
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,59.44,45.99
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,89.16,71.29
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,122.64,99.32
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,92.26,73.18
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,65.65,50.38
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,88.83,55.68
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,133.93,74.71
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,180.91,105.42
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,229.77,143.12
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,278.66,183.88
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,328.8,226.55
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,379.32,273.43
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,412.58,302.86
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,427.66,315.2
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,445.84,328.84
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,478.64,352.54
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,513.07,377.05
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,552.95,405.61
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,602.77,440.67
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,688.02,503.99
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,786.09,573.67
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,698.9,508.49
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,574.2,415.61
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,630.73,456.86
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,697.09,502.72
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,827.87,596.93
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,950.86,678.72
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,859.28,617.23
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,740.35,533.75
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,868.46,627.27
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,979.03,700.33
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,695.96,511.69
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,357.54,265.52
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,674.52,503.98
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,932.07,677.77
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,912.44,663.86
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,884.46,647.62
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,849.61,627.5
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,812.92,605.97
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,765.43,575.6
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,717.08,544.21
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,660.88,507.2
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,604.79,469.28
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,529.87,415.39
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,465.4,366.95
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,387.86,307.66
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,314.99,249.42
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,228.79,177.95
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,150.31,104.9
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,49.08,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,10.91,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,19.53,6.35
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,30.55,20.02
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,41.96,30.56
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,50.29,38.15
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,58.34,45.26
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,64.0,50.1
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,67.79,53.17
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,70.48,55.2
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,73.0,57.03
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,74.17,57.69
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,75.2,58.23
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,90.96,57.53
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,135.05,76.77
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,212.31,140.58
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,273.63,195.49
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,287.13,198.67
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,332.76,230.12
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,379.83,269.31
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,434.71,313.61
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,466.36,341.55
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,493.55,362.59
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,492.34,361.61
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,489.09,358.23
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,543.51,397.25
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,599.49,436.64
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,686.88,502.37
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,787.87,574.85
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,760.49,551.49
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,710.41,511.86
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,814.13,586.98
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,907.99,648.3
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,866.41,619.01
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,798.84,569.39
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,896.35,639.92
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,971.78,688.23
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,976.64,690.46
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,978.35,691.67
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,974.89,690.57
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,979.48,694.69
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,965.91,688.89
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,949.39,681.51
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,926.32,668.68
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,900.63,654.22
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,867.79,636.32
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,832.9,616.86
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,795.47,594.17
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,752.0,566.98
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,698.48,532.34
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,644.89,496.75
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,581.22,452.15
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,518.95,406.98
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,441.71,349.25
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,368.38,291.16
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,278.01,216.68
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,193.27,137.55
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,90.62,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,10.46,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,18.04,5.61
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,27.92,17.78
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,38.74,27.71
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,45.38,33.85
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,51.74,39.56
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,55.66,42.9
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,59.39,45.94
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,70.02,54.79
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,104.05,83.14
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,128.49,102.82
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,152.31,121.57
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,174.83,132.28
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,212.28,157.96
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,236.63,171.28
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,270.16,192.15
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,306.35,218.18
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,346.86,247.97
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,370.28,261.96
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,434.01,307.86
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,482.02,345.95
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,529.84,383.03
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,576.0,417.16
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,621.33,449.7
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,664.21,480.65
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,705.89,510.15
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,744.81,536.2
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,782.1,559.56
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,816.02,580.75
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,847.97,600.59
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,872.96,616.77
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,895.15,631.33
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,861.28,608.27
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,801.6,565.47
