Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,968.04,693.15
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,977.0,699.82
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,980.82,702.69
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,981.46,703.68
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,985.09,707.08
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,974.55,701.45
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,960.55,694.55
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,943.66,685.85
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,916.91,669.35
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,893.86,655.39
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,860.76,635.66
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,825.77,614.54
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,685.85,519.14
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,543.5,416.33
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,500.28,387.0
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,456.84,356.23
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,480.55,376.25
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,480.5,377.8
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,406.88,321.74
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,337.32,266.78
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,252.09,196.88
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,174.32,129.54
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,76.9,20.99
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,10.91,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,19.66,7.48
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,27.69,17.86
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,35.44,25.2
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,40.21,29.68
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,44.84,33.84
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,46.53,35.27
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,52.84,40.63
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,54.93,42.33
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,56.93,43.91
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,56.97,43.68
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,57.02,43.47
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,86.23,51.32
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,135.99,72.3
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,186.75,105.67
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,239.4,146.85
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,292.77,192.2
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,346.95,239.15
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,400.23,284.65
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,453.86,329.35
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,506.73,371.97
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,559.11,412.56
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,609.43,450.33
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,658.73,485.92
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,705.53,519.46
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,750.75,550.84
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,792.8,577.3
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,832.82,601.2
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,869.85,624.0
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,904.55,645.08
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,934.65,661.77
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,961.9,676.51
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,985.6,690.31
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,1006.19,702.18
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,1021.15,710.67
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,1032.76,717.24
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,1039.44,720.96
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,1042.71,722.78
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,1040.66,720.15
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,1035.29,715.74
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,1023.98,710.78
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,1009.49,704.08
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,987.99,692.89
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,963.68,680.1
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,933.75,662.84
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,901.5,644.13
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,869.9,625.41
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,827.08,599.26
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,775.94,568.01
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,724.14,535.61
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,662.04,495.86
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,605.54,458.4
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,530.56,406.3
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,458.88,353.61
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,366.76,281.75
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,282.34,209.61
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,139.72,47.06
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,10.91,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,18.85,6.88
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,28.94,18.92
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,37.89,27.32
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,43.75,32.78
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,49.39,37.83
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,51.92,39.99
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,54.39,41.99
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,56.63,43.71
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,58.72,45.26
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,65.12,50.36
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,65.44,50.23
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,83.44,49.91
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,130.59,69.98
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,178.92,101.33
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,237.97,146.6
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,288.75,188.88
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,340.54,232.89
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,391.76,275.86
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,443.39,318.2
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,493.66,359.06
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,543.6,398.48
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,591.53,434.45
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,638.55,468.54
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,683.45,501.03
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,727.0,531.73
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,767.29,557.97
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,805.75,581.14
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,841.43,603.35
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,875.0,623.99
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,904.56,641.23
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,931.54,656.77
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,954.39,671.03
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,974.28,683.52
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,988.25,692.46
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,999.03,699.6
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,1005.05,703.25
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,1007.82,705.07
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,1004.38,703.98
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,997.77,701.16
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,984.93,694.54
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,969.09,686.19
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,957.71,680.13
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,932.93,665.72
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,901.57,646.52
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,868.02,625.92
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,825.07,599.88
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,785.85,576.0
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,734.05,544.34
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,681.94,511.67
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,617.98,470.08
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,555.29,427.62
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,480.31,374.64
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,408.67,320.19
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,319.48,249.4
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,237.64,179.18
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,115.82,42.26
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,4.09,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,7.9,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,19.37,10.75
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,30.87,21.14
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,45.51,34.25
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,59.7,46.83
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,74.51,59.64
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,89.18,72.05
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,112.08,91.2
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,136.65,111.29
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,150.97,122.44
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,164.93,133.08
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,184.22,140.34
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,208.98,156.61
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,207.6,155.11
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,212.27,158.85
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,224.07,167.4
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,235.85,175.89
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,238.54,177.36
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,240.82,178.51
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,280.4,206.97
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,330.01,242.12
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,432.04,314.44
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,548.55,394.89
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,611.73,440.44
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,688.54,495.45
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,727.11,520.32
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,764.78,544.39
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,798.3,566.31
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,830.15,586.18
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,762.61,537.16
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,662.87,466.14
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,641.01,452.81
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,616.6,436.86
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,789.22,558.78
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,947.79,663.41
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,815.27,575.48
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,651.78,464.54
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,750.84,537.0
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,848.93,605.25
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,682.52,492.78
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,516.43,377.03
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,555.08,408.29
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,609.8,448.7
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,350.35,264.37
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,95.81,69.68
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,90.84,66.41
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,85.92,62.79
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,75.66,55.02
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,65.45,47.18
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,55.22,39.19
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,45.01,31.07
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,35.71,23.54
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,26.42,15.89
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,18.47,9.25
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,10.54,2.55
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,5.26,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,10.46,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,19.96,7.24
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,33.22,22.1
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,46.81,34.43
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,62.11,47.95
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,77.04,60.9
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,92.21,73.75
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,106.95,85.96
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,121.16,97.46
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,141.62,113.97
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,89.57,70.07
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,61.02,45.88
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,104.92,69.22
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,171.86,112.73
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,183.32,110.63
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,228.37,138.81
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,278.56,180.17
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,329.89,223.29
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,380.57,265.84
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,431.82,308.05
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,482.24,349.16
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,532.5,389.04
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,580.8,425.74
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,628.37,460.8
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,673.75,494.13
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,717.87,525.77
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,759.44,553.46
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,799.37,578.48
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,835.5,601.64
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,869.54,623.27
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,900.42,643.08
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,928.77,661.24
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,951.66,675.12
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,971.56,687.1
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,985.94,694.65
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,997.09,700.26
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,1003.52,703.97
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,1006.67,705.76
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,1003.06,703.48
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,996.24,699.38
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,984.17,693.57
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,969.09,685.98
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,946.92,672.64
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,922.22,657.82
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,901.18,646.52
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,867.85,627.23
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,823.94,600.9
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,778.84,573.39
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,732.47,544.26
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,681.65,511.37
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,616.86,468.11
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,553.61,424.41
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,479.99,372.19
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,409.67,318.83
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,320.57,247.83
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,238.88,178.24
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,116.11,47.21
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,10.46,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,18.74,6.34
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,26.75,16.7
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,34.45,23.88
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,39.2,28.27
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,43.79,32.35
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,46.56,34.69
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,49.23,36.85
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,50.97,38.23
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,57.86,43.97
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,99.03,78.42
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,167.87,134.93
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,108.58,75.25
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,122.11,63.44
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,178.25,100.87
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,226.83,138.09
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,261.53,181.58
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,296.07,220.4
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,214.38,159.62
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,121.72,89.34
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,125.39,92.15
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,129.19,94.95
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,109.19,79.49
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,88.78,63.68
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,375.3,286.75
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,705.31,526.0
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,521.51,390.9
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,302.61,224.03
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,568.38,427.98
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,847.26,624.53
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,488.41,371.54
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,80.37,56.81
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,273.54,205.42
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,473.41,352.7
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,337.88,253.24
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,192.33,143.86
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,354.11,268.27
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,515.81,388.67
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,328.42,249.75
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,135.4,101.1
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,162.68,123.09
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,190.85,145.63
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,403.36,314.15
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,607.97,469.65
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,518.14,403.29
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,448.08,351.17
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,277.65,219.12
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,120.11,91.92
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,106.01,81.16
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,91.83,70.04
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,352.85,288.86
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,547.96,443.41
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,474.7,385.29
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,404.69,327.76
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,317.55,254.41
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,235.31,181.49
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,116.75,51.39
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,11.82,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,20.43,7.51
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,30.28,20.08
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.88,29.15
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,47.67,36.33
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,53.57,41.64
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,58.26,45.61
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,62.7,49.21
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,64.93,50.89
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,67.01,52.4
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,69.16,53.94
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,71.09,55.27
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,86.79,54.49
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,140.34,80.12
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,187.02,110.44
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,235.9,148.24
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,285.72,190.16
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,336.9,234.28
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,387.41,277.47
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,443.82,324.28
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,493.58,365.83
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,543.21,406.3
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,590.87,443.6
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,637.91,479.41
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,682.93,513.69
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,726.78,546.41
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,767.78,575.56
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,807.28,601.89
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,843.16,626.17
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,877.07,649.01
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,908.85,670.35
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,938.31,690.1
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,961.51,705.68
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,981.77,719.41
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,998.02,730.57
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,1011.08,739.76
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,908.58,670.91
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,763.93,565.63
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,911.56,676.23
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,1015.79,747.09
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,1005.14,741.83
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,991.44,735.5
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,972.43,724.56
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,960.92,718.8
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,930.61,701.1
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,897.97,681.79
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,861.05,657.99
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,822.16,632.59
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,772.03,599.27
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,721.18,564.74
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,668.45,527.84
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,611.5,486.49
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,537.56,431.18
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,466.69,375.5
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,376.4,300.88
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,293.18,227.05
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,147.17,69.02
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,10.91,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,19.78,7.04
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,27.36,17.74
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,34.68,24.75
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,39.08,28.94
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,43.36,32.84
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,45.84,34.92
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,52.86,40.85
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,54.95,42.45
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,56.94,43.92
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,58.35,44.78
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,59.65,45.53
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,75.88,44.74
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,134.43,72.24
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,185.33,105.18
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,237.7,145.59
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,289.61,189.01
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,342.44,234.19
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,394.92,278.58
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,447.8,322.38
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,499.68,364.84
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,551.2,405.84
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,600.74,443.4
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,649.44,479.14
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,695.61,513.01
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,740.32,545.03
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,782.29,572.69
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,822.43,597.5
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,859.41,621.17
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,894.17,643.27
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,924.88,662.68
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,952.88,680.34
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,976.13,694.39
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,996.29,706.53
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,1010.96,714.57
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,1022.33,720.7
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,1029.83,726.72
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,1034.0,730.85
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,1029.94,729.37
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,1022.65,726.13
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,1010.99,719.58
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,996.25,711.28
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,895.47,648.32
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,769.59,566.02
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,638.7,477.6
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,531.94,402.04
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,553.46,421.97
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,588.29,449.79
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,543.41,418.67
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,481.22,375.24
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,433.31,341.32
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,385.51,306.15
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,331.31,264.88
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,278.68,223.04
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,216.12,171.03
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,157.09,119.49
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,76.63,34.22
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,10.91,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,19.76,6.78
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,28.21,18.37
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,36.34,26.08
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,41.46,30.9
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,46.41,35.37
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,49.09,37.61
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,51.7,39.66
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,53.36,40.81
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,60.47,46.58
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,61.01,46.67
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,61.52,46.73
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,76.91,45.98
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,124.9,65.18
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,182.81,103.32
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,233.16,141.49
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,284.38,183.75
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,336.64,227.73
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,388.25,270.41
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,440.55,312.49
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,491.94,352.23
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,542.98,389.9
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,592.16,424.93
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,640.49,457.81
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,686.58,488.71
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,731.26,517.5
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,772.86,542.44
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,812.63,564.53
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,849.21,585.45
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,883.62,604.86
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,913.94,622.56
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,941.61,638.68
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,965.07,651.42
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,985.5,662.55
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,1000.92,670.31
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1013.11,676.35
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,1019.46,680.55
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,1022.48,683.06
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,1020.26,682.75
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,1014.8,680.79
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,1003.01,677.55
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,988.14,672.78
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,965.44,662.18
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,940.12,650.1
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,919.33,640.75
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,886.07,623.58
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,841.03,599.78
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,794.77,574.55
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,747.73,547.45
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,695.82,516.17
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,629.05,474.04
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,563.84,431.0
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,488.51,378.49
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,416.47,324.54
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,323.52,251.14
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,237.04,178.54
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,118.57,56.14
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,10.46,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,19.36,6.1
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,31.84,21.06
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,44.66,32.85
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,58.46,45.18
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,71.81,56.89
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,84.66,67.89
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,97.02,78.22
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,108.34,87.45
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,119.2,96.12
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,136.9,110.15
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,163.39,131.13
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,181.12,135.64
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,201.14,144.8
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,233.59,166.22
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,268.0,190.7
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,302.42,214.31
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,336.14,238.97
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,376.72,272.67
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,399.79,291.79
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,439.67,321.61
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,482.91,353.68
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,490.25,358.92
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,498.46,364.03
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,532.25,388.69
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,567.76,414.37
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,666.74,489.64
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,779.27,572.1
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,753.78,550.35
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,706.84,512.56
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,770.83,556.96
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,835.45,600.57
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,895.99,645.93
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,939.18,675.16
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,952.35,683.34
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,962.49,689.83
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,903.56,651.56
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,816.21,589.21
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,757.48,550.33
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,711.8,519.16
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,565.2,416.52
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,417.37,309.39
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,365.08,272.16
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,312.32,233.63
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,268.27,201.67
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,209.05,157.55
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,176.43,132.88
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,143.92,107.91
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,141.31,106.87
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,138.95,105.92
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,117.43,89.14
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,96.03,72.16
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,77.41,57.28
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,58.36,41.74
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,41.27,27.56
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,23.81,12.95
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,11.88,0.59
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,10.46,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,18.05,4.98
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,27.95,17.61
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,38.92,27.67
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,45.15,33.38
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,51.13,38.67
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,58.96,45.26
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,66.26,51.22
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,62.56,47.82
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,59.46,44.93
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,65.54,49.78
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,65.48,49.44
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,78.67,48.2
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,124.74,65.91
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,171.49,94.96
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,229.22,138.32
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,283.32,188.35
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,335.53,234.65
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,377.24,266.44
