Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,419.69,298.03
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,462.51,329.44
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,530.03,379.05
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,576.48,412.88
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,621.88,444.99
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,664.48,477.85
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,705.74,509.2
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,681.95,491.06
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,641.0,459.58
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,661.82,474.52
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,682.02,488.48
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,792.89,568.58
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,901.58,641.66
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,753.52,539.64
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,566.3,405.66
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,593.55,426.37
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,620.91,445.7
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,647.66,465.07
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,689.78,494.35
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,610.84,439.69
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,546.35,394.65
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,636.59,460.14
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,706.52,509.97
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,679.13,492.48
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,650.18,474.66
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,573.33,423.18
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,479.09,358.37
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,449.35,339.08
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,418.57,318.32
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,545.93,415.99
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,632.88,480.28
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,572.4,438.06
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,512.89,396.32
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,433.38,337.41
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,364.53,284.0
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,279.7,216.07
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,202.4,151.02
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,99.56,47.72
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.28,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,10.01,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,19.0,5.14
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,33.46,21.98
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,48.09,35.29
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,63.41,48.82
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,75.72,59.52
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,85.94,68.16
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,95.81,76.27
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,105.07,83.69
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,113.99,90.68
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,116.22,92.03
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,124.78,98.59
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,162.19,119.46
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,211.56,153.06
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,243.09,173.47
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,266.77,189.52
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,300.26,214.86
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,334.62,241.05
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,373.64,269.59
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,418.09,302.42
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,443.95,323.17
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,464.96,339.47
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,484.67,354.13
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,492.03,359.51
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,513.46,374.85
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,534.74,389.86
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,563.32,409.33
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,592.89,429.25
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,634.97,458.96
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,680.16,490.44
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,643.08,463.73
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,604.26,435.83
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,624.52,450.47
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,644.6,464.65
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,593.33,428.57
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,525.11,380.77
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,588.95,427.92
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,639.11,464.81
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,583.22,425.48
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,525.83,385.18
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,570.02,418.88
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,631.25,463.09
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,746.79,547.51
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,846.0,617.75
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,656.11,486.3
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,445.59,334.85
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,319.41,242.75
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,198.66,150.56
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,131.14,98.95
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,66.34,47.8
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,56.55,40.25
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,46.79,32.51
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,37.03,24.63
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,27.3,16.63
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,19.35,9.96
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,11.42,3.27
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,6.14,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.91,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,8.19,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,15.87,3.11
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,31.68,20.53
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,47.09,34.43
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,63.26,48.78
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,76.69,60.58
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,91.23,73.08
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,105.39,85.02
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,104.17,83.57
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,100.14,79.73
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,93.04,73.34
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,83.46,64.93
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,130.1,93.79
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,196.87,139.78
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,229.4,159.42
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,257.52,178.21
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,294.31,206.35
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,334.62,238.01
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,373.59,270.39
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,414.22,302.29
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,453.25,331.48
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,506.77,371.07
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,493.84,361.77
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,465.77,340.38
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,528.35,385.77
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,605.78,440.34
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,637.12,461.75
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,669.18,483.72
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,691.14,498.53
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,712.1,512.62
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,744.33,533.71
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,781.66,557.69
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,819.52,583.03
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,856.62,607.7
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,839.69,595.62
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,819.56,582.03
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,693.52,496.76
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,559.87,404.0
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,777.67,561.52
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,959.87,681.44
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,946.98,672.57
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,931.22,664.19
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,752.34,547.78
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,542.94,401.02
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,271.4,206.23
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,8.82,1.36
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,400.74,312.48
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,763.07,567.79
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,712.35,531.58
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,661.35,498.74
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,605.05,460.24
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,549.24,420.89
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,477.02,368.79
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,407.97,315.96
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,324.44,249.67
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,247.49,184.84
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,130.63,65.4
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,10.46,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,18.06,3.99
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,28.33,17.82
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,38.31,27.09
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,45.66,33.79
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,53.66,40.83
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,58.31,44.8
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,62.72,48.42
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,92.66,73.75
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,128.29,103.45
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,142.95,115.03
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,150.68,120.75
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,142.36,108.18
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,133.34,100.63
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,129.85,97.41
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,125.98,93.94
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,132.93,99.05
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,140.06,104.3
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,171.74,128.1
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,203.88,151.91
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,211.79,157.62
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,219.88,163.53
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,180.58,133.56
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,139.68,102.3
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,142.76,104.64
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,145.87,106.94
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,306.98,227.52
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,473.41,346.44
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,567.59,413.56
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,671.33,485.97
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,472.9,346.34
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,250.53,183.71
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,377.12,277.17
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,503.38,366.36
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,740.3,537.46
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,954.8,682.4
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,783.58,566.21
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,580.91,423.61
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,566.07,415.53
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,550.18,405.53
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,751.03,554.8
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,919.84,674.11
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,731.05,543.87
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,518.67,390.56
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,675.1,511.09
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,793.5,599.57
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,746.53,567.84
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,692.16,531.61
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,638.11,495.21
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,584.46,457.82
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,520.87,411.03
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,459.03,364.22
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,386.42,307.73
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,303.87,241.95
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,228.7,179.83
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,158.48,119.69
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,87.31,43.28
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,10.7,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,10.46,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,18.72,3.99
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,30.24,19.57
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,42.1,30.59
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,50.46,38.24
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,58.55,45.42
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,63.3,49.49
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,65.99,51.64
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,68.82,53.81
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,71.46,55.76
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,71.06,55.09
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,70.68,54.46
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,79.86,52.32
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,132.22,74.77
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,177.32,102.13
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,225.16,137.66
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,274.8,177.93
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,325.81,220.24
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,377.13,262.73
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,428.73,304.53
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,463.7,334.94
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,485.89,353.11
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,540.55,392.25
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,599.37,433.38
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,610.59,441.27
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,616.58,445.35
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,645.38,464.55
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,669.63,480.25
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,699.0,500.24
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,730.09,521.09
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,742.59,529.39
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,755.3,537.9
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,766.95,545.93
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,776.85,552.84
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,780.11,555.48
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,781.43,556.97
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,778.82,556.0
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,774.33,553.92
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,908.11,648.41
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,998.85,706.83
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,998.49,708.35
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,983.86,702.07
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,817.7,596.12
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,624.22,461.63
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,765.52,567.16
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,878.08,642.72
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,838.16,617.27
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,801.64,595.33
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,750.61,563.26
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,699.11,530.17
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,637.59,489.32
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,577.0,447.58
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,501.8,393.57
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,429.77,338.52
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,341.21,267.63
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,259.41,197.98
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,152.61,80.12
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,35.49,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,8.64,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,16.66,2.51
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,31.23,20.45
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,44.43,32.72
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,60.09,46.73
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,75.35,60.15
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,89.9,72.51
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,104.06,84.21
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,118.8,96.09
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,139.59,112.75
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,154.74,124.42
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,169.49,135.56
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,113.39,81.52
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,122.54,67.43
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,199.87,132.42
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,263.36,191.38
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,289.52,210.35
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,316.37,230.06
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,360.39,258.92
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,422.89,302.76
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,458.89,330.5
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,496.76,359.24
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,545.79,395.14
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,609.51,440.76
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,653.06,471.62
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,695.53,501.07
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,673.75,481.08
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,629.04,445.04
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,732.96,520.09
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,841.79,593.34
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,869.24,609.46
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,894.03,624.78
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,915.87,637.59
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,934.9,648.67
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,948.14,655.69
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,958.33,660.99
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,807.4,564.97
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,617.8,436.75
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,622.26,442.84
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,625.6,446.54
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,580.87,417.85
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,535.2,388.34
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,432.6,317.53
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,348.33,257.59
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,266.91,199.1
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,173.23,129.24
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,339.14,259.04
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,489.27,370.52
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,446.81,340.26
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,404.37,310.84
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,355.34,275.69
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,292.53,229.1
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,242.02,189.97
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,192.8,150.58
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,138.97,106.4
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,86.64,62.48
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,38.45,15.94
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.55,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,5.91,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,11.44,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,27.74,17.23
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,43.36,31.39
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,59.6,45.82
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,73.56,58.08
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,89.27,71.41
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,104.69,84.17
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,73.08,57.22
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,34.4,24.07
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,80.96,63.64
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,122.92,98.42
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,121.81,97.07
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,120.75,91.62
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,170.14,129.29
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,219.96,166.31
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,183.5,138.45
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,142.5,107.07
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,160.91,120.94
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,179.7,134.85
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,212.49,159.22
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,245.84,183.65
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,253.45,188.74
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,261.14,193.96
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,249.82,185.43
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,238.01,176.61
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,298.88,221.06
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,361.26,265.38
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,372.42,272.96
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,383.77,280.92
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,461.93,336.98
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,543.89,394.12
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,638.27,460.26
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,738.98,528.6
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,780.01,555.39
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,832.42,589.37
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,567.72,412.46
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,265.63,195.64
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,491.67,364.31
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,711.29,515.36
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,846.01,608.31
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,956.19,677.48
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,936.09,664.19
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,913.26,650.99
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,884.23,633.91
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,853.0,615.44
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,814.89,592.41
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,779.8,571.15
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,645.81,484.33
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,511.44,391.37
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,464.01,359.07
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,416.68,324.81
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,420.46,329.87
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,423.47,332.01
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,337.24,262.82
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,257.73,195.42
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,152.02,79.54
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,37.63,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,9.55,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,16.52,1.24
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,26.47,16.22
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,37.46,26.45
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,43.74,32.26
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,49.78,37.65
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,53.04,40.36
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,56.18,42.83
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,58.69,44.76
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,61.03,46.5
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,62.11,47.02
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,63.06,47.44
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,76.59,58.51
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,121.43,66.23
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,168.21,94.5
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,216.86,130.51
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,265.69,169.7
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,315.82,210.76
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,368.87,257.29
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,411.31,292.2
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,452.85,322.17
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,519.95,370.89
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,566.87,404.53
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,612.88,436.39
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,602.91,427.62
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,569.91,401.87
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,573.78,404.85
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,570.27,402.4
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,633.64,446.14
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,702.68,492.25
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,704.87,493.04
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,704.47,492.81
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,831.42,580.77
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,940.96,649.43
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,888.67,614.57
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,808.67,559.66
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,707.84,493.69
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,599.62,421.23
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,671.84,471.01
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,726.88,507.01
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,399.11,289.3
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,51.42,34.01
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,314.66,235.98
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,596.09,429.56
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,585.95,422.9
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,573.43,418.23
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,530.01,391.06
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,486.08,363.04
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,444.68,336.55
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,403.26,308.96
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,443.59,343.39
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,491.92,381.73
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,418.73,327.11
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,349.34,273.84
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,258.01,200.72
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,161.75,121.4
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,87.1,43.14
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,6.37,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,9.1,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,16.37,0.51
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,30.03,19.18
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,42.05,30.47
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,51.88,39.42
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,61.35,47.82
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,68.91,54.33
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,76.14,60.37
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,80.57,63.86
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,84.75,67.05
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,115.13,92.19
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,154.98,124.58
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,168.8,135.05
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,187.35,141.53
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,177.62,133.63
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,150.73,112.98
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,160.11,119.9
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,169.69,126.87
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,187.35,139.69
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,205.35,152.61
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,231.9,171.99
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,259.01,191.48
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,366.99,268.66
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,497.62,357.89
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,529.62,378.05
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,562.97,399.59
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,512.88,363.8
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,455.08,322.89
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,328.29,236.09
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,192.0,139.02
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,252.33,183.59
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,313.88,226.99
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,531.63,380.46
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,754.17,525.13
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,643.69,449.81
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,524.53,370.19
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,603.48,427.33
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,669.14,473.29
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,457.9,331.27
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,216.43,158.62
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,120.36,87.88
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,28.34,16.76
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,26.54,15.46
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,24.76,14.1
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,22.97,12.77
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,21.19,11.43
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,378.25,294.99
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,713.74,528.87
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,651.92,485.45
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,598.4,451.8
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,529.27,404.53
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,462.78,357.29
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,390.06,303.76
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,321.01,250.59
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,224.22,174.06
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,147.63,110.26
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,79.48,38.64
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,9.1,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.71,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,26.43,15.98
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,36.85,25.76
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,44.61,32.91
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,53.13,40.53
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,57.41,44.22
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,61.5,47.59
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,97.18,77.76
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,137.55,111.18
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,152.76,123.11
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,167.56,134.57
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,181.26,144.97
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,201.97,151.64
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,226.13,164.1
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,262.16,185.93
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,296.91,212.08
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,332.8,239.43
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,368.14,266.28
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,404.5,293.52
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,441.94,320.59
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,515.68,375.61
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,562.94,411.05
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,610.13,445.45
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,654.92,478.02
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,698.69,509.05
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,739.63,536.76
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,779.28,562.03
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,815.62,584.94
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,850.1,606.43
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,880.38,624.3
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,908.29,640.56
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,931.35,654.5
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,951.57,666.7
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,968.85,677.09
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,983.08,685.67
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,989.79,689.72
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,993.29,691.99
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,992.52,692.5
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,988.57,691.24
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,976.5,684.45
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,972.25,682.7
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,952.1,671.14
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,929.19,658.09
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,770.23,557.55
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,585.12,430.47
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,509.38,379.49
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,417.69,314.86
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,440.68,334.73
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,441.53,337.95
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,396.81,306.02
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,352.25,273.52
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,398.28,309.37
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,423.87,327.29
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,336.59,257.99
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,256.16,190.82
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,151.24,76.45
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,37.66,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,9.1,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,15.74,0.0
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,26.09,15.71
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,36.14,25.26
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,44.74,33.08
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,51.57,39.17
