Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,73.35,56.03
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,73.65,56.11
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,105.65,61.07
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,186.05,120.83
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,251.43,176.35
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,284.35,197.64
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,316.06,219.79
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,356.27,251.71
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,395.29,282.05
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,432.76,309.68
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,496.02,357.13
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,542.76,392.99
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,589.03,427.62
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,633.17,460.19
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,676.23,491.29
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,716.93,519.16
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,756.2,544.89
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,791.56,567.53
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,825.02,588.82
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,786.63,560.76
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,720.96,511.7
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,832.81,593.14
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,927.89,655.73
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,943.78,665.77
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,956.63,674.82
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,963.96,680.02
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,968.15,683.43
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,966.23,683.76
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,961.22,682.33
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,829.34,597.85
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,656.61,477.73
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,791.57,578.4
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,899.95,651.88
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,745.1,550.74
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,581.02,435.42
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,596.49,451.12
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,626.08,475.04
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,583.16,446.09
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,539.2,416.22
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,485.83,378.41
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,433.16,339.84
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,370.82,291.92
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,310.97,244.17
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,240.1,186.08
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,174.48,129.05
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,76.9,21.7
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.37,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,12.73,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,25.27,13.45
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,38.74,27.03
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,48.04,35.6
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,58.05,44.48
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,64.68,50.13
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,71.06,55.34
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,75.69,59.02
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,79.92,62.28
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,80.45,62.24
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,80.94,62.16
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,81.57,62.33
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,111.9,66.63
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,185.25,118.41
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,250.09,170.78
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,274.79,187.56
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,315.21,217.8
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,346.6,240.25
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,398.1,279.05
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,446.47,318.15
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,495.13,356.48
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,542.71,392.41
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,590.17,427.17
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,634.62,459.57
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,678.12,490.51
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,719.27,518.37
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,759.11,544.7
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,789.75,564.37
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,830.25,590.02
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,854.27,605.17
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,883.27,623.63
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,905.81,637.5
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,925.59,649.67
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,941.08,659.67
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,953.57,667.93
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,960.07,672.1
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,974.88,681.58
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,972.32,680.84
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,966.6,678.45
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,954.79,673.26
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,940.02,666.35
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,917.94,653.55
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,893.28,639.2
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,866.74,623.66
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,832.74,603.22
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,790.28,577.08
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,746.6,549.81
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,694.13,516.32
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,641.47,481.94
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,576.05,437.5
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,512.02,392.57
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,430.16,332.93
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,359.43,278.69
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,271.63,208.55
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,191.87,140.64
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,95.75,23.79
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,11.82,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,21.89,10.51
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,33.22,22.14
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,41.12,29.4
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,49.9,37.16
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,53.9,40.64
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,57.75,43.82
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,60.56,46.01
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,63.2,47.99
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,64.19,48.42
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,65.08,48.77
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,65.46,48.8
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,102.92,58.41
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,147.92,80.68
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,195.27,112.75
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,243.77,150.59
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,293.74,191.47
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,343.32,232.2
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,399.54,277.07
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,448.49,316.45
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,497.45,354.87
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,544.61,390.41
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,591.28,424.55
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,635.82,457.19
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,679.27,488.37
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,719.64,516.88
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,758.5,543.39
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,794.55,566.85
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,828.7,588.99
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,857.84,606.63
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,884.48,622.63
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,907.6,637.69
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,927.94,651.09
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,943.03,661.3
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,955.09,669.76
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,962.11,674.79
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,966.01,678.04
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,974.62,684.83
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,969.0,682.8
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,957.68,677.97
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,943.38,671.39
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,835.01,602.94
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,695.5,507.92
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,664.35,490.1
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,631.56,470.14
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,570.82,428.54
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,510.81,386.69
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,470.72,360.06
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,430.03,332.16
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,384.67,299.17
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,339.45,265.33
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,286.68,225.06
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,235.42,184.38
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,177.31,136.38
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,121.83,88.23
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,58.85,9.58
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,10.91,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,21.89,10.35
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,33.98,22.94
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,42.58,30.9
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,50.91,38.35
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,57.63,44.19
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,62.51,48.27
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,65.46,50.47
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,68.24,52.44
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,69.69,53.24
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,71.01,53.91
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,71.43,53.94
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,99.69,57.28
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,144.46,79.5
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,198.38,116.48
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,245.9,153.35
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,294.99,193.38
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,340.23,230.3
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,395.28,274.28
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,444.91,314.59
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,494.47,353.88
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,526.32,378.14
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,548.72,393.1
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,605.38,435.84
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,677.39,489.07
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,717.24,516.71
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,755.14,542.11
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,790.82,564.99
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,824.56,586.47
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,851.7,603.64
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,876.0,619.03
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,898.43,632.78
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,918.12,644.8
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,941.29,659.01
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,951.63,665.23
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,957.94,670.53
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,961.1,674.03
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,910.01,643.06
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,842.64,598.13
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,764.84,547.52
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,670.78,485.16
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,689.75,501.52
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,723.64,526.43
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,437.32,327.64
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,133.06,98.16
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,250.23,192.07
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,376.51,288.97
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,341.88,263.81
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,306.87,238.74
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,268.53,210.3
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,230.22,181.06
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,188.61,148.01
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,147.52,114.52
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,94.94,71.04
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,54.29,36.29
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,23.78,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,11.82,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,21.1,9.46
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,31.71,21.01
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,40.0,28.76
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,49.18,37.02
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,43.96,32.59
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,51.22,38.8
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,43.24,31.77
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,35.28,24.77
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,52.57,39.35
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,69.92,53.72
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,107.92,84.98
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,144.13,108.93
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,124.02,92.49
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,101.91,74.8
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,156.32,116.31
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,210.31,156.56
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,280.42,205.37
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,379.27,275.0
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,386.65,281.18
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,389.0,283.45
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,390.08,283.86
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,379.34,275.62
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,437.04,316.6
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,495.69,357.43
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,373.54,271.76
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,236.05,172.44
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,217.65,159.39
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,198.8,145.55
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,401.21,293.72
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,605.44,433.46
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,710.56,506.23
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,821.85,582.04
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,786.75,557.84
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,757.18,538.31
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,723.33,515.77
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,687.17,491.55
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,741.23,531.58
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,809.92,579.42
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,733.56,529.24
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,673.61,489.91
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,441.64,329.11
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,199.01,148.69
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,118.11,87.93
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,42.43,28.5
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,44.18,30.08
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,45.93,31.61
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,40.6,27.49
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,35.27,23.31
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,29.51,18.66
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,23.76,13.96
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,18.91,9.96
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,14.06,5.91
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,9.65,2.18
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,5.26,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.63,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,10.01,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,19.98,8.31
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,31.01,20.4
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,39.73,28.45
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,46.78,34.8
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,50.93,38.45
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,54.94,41.81
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,57.88,44.14
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,60.66,46.26
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,98.62,77.77
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,139.93,111.14
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,98.98,76.97
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,95.38,54.5
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,140.51,75.51
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,188.37,107.45
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,238.11,145.66
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,297.07,192.3
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,346.81,232.25
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,397.9,272.58
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,448.56,311.92
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,499.13,349.85
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,547.99,385.77
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,596.17,420.07
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,642.17,452.82
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,686.97,484.02
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,729.08,512.8
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,769.49,538.97
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,806.44,561.43
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,841.32,582.46
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,871.57,600.22
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,899.16,616.34
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,923.44,631.75
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,944.84,645.54
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,960.89,656.25
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,973.81,665.27
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,873.03,603.46
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,730.85,508.85
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,876.48,610.89
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,980.47,675.9
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,969.89,670.82
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,956.29,665.47
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,945.91,660.87
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,922.11,648.06
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,892.24,631.59
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,860.11,613.62
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,819.12,590.46
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,781.38,568.98
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,730.11,537.82
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,678.45,505.6
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,616.44,465.48
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,555.51,424.35
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,479.36,370.04
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,406.65,314.73
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,316.22,242.56
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,233.4,169.77
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,111.55,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,10.01,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,19.99,7.89
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,31.0,20.32
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,39.71,28.39
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,49.42,37.05
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,54.25,41.2
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,58.88,44.98
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,62.01,47.46
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,64.97,49.7
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,66.23,50.36
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,67.38,50.9
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,67.99,51.11
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,92.44,53.1
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,144.09,78.93
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,190.82,109.34
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,239.29,146.36
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,289.25,186.48
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,339.09,226.49
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,389.92,266.51
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,444.67,308.97
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,493.53,346.26
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,540.91,380.71
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,587.69,413.55
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,632.4,445.94
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,676.02,476.96
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,716.56,505.01
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,755.58,531.28
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,791.39,555.18
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,825.27,577.84
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,853.35,597.42
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,878.71,615.33
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,900.93,629.22
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,920.37,641.44
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,904.48,631.79
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,862.58,601.85
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,919.4,645.2
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,962.13,674.8
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,908.18,642.08
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,837.96,595.62
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,888.2,633.26
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,926.36,658.56
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,702.15,510.35
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,454.44,334.1
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,650.48,481.51
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,806.7,591.64
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,645.21,480.99
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,482.98,364.79
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,442.01,337.4
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,400.78,308.42
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,358.24,277.86
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,315.56,246.21
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,327.22,256.9
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,347.56,271.74
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,264.98,204.25
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,189.31,137.08
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,91.87,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,9.1,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,19.62,7.09
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,31.04,20.2
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,39.39,27.96
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,48.7,36.24
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,54.0,40.89
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,59.07,45.15
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,61.83,47.32
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,64.44,49.28
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,65.74,49.97
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,66.93,50.56
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,67.25,50.53
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,97.57,57.68
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,174.71,111.03
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,243.62,168.21
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,248.25,162.74
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,290.16,189.17
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,347.34,240.88
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,390.41,277.84
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,431.52,307.55
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,470.79,336.02
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,500.96,357.02
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,533.49,378.46
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,592.49,420.98
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,673.35,477.41
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,713.63,502.54
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,752.39,526.29
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,638.23,446.0
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,482.3,335.92
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,596.8,414.07
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,721.28,492.55
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,830.48,564.1
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,922.67,619.58
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,832.52,561.77
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,708.1,479.46
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,847.02,575.83
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,969.7,651.95
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,966.47,650.1
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,960.1,648.55
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,948.47,643.05
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,933.88,635.97
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,910.2,624.56
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,890.19,615.44
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,857.96,598.99
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,823.71,581.18
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,778.37,554.88
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,732.01,527.5
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,677.94,495.35
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,623.7,462.01
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,546.2,410.8
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,479.81,364.83
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,404.57,310.64
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,333.6,256.77
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,245.37,186.75
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,151.17,107.32
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,71.01,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,8.19,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,18.83,6.07
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,30.26,19.58
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,39.0,27.73
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,48.76,36.44
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,53.23,40.4
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,57.54,44.04
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,60.37,46.18
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,63.06,48.11
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,63.74,48.3
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,64.37,48.44
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,64.83,48.53
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,93.58,55.14
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,139.67,75.65
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,188.31,107.64
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,238.22,146.22
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,289.73,188.4
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,340.84,230.66
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,398.79,277.33
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,449.18,318.23
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,499.57,358.12
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,548.1,394.83
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,596.0,429.9
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,641.79,463.07
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,686.45,494.53
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,728.08,522.46
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,768.09,548.3
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,805.15,571.76
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,840.23,593.81
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,872.63,614.04
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,902.75,632.78
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,926.81,647.73
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,947.98,660.97
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,963.79,670.99
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,976.44,679.22
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,984.39,684.71
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,989.11,688.4
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,987.59,689.08
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,982.86,687.99
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,857.52,611.29
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,690.09,498.57
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,820.79,594.53
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,925.17,663.52
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,691.95,510.16
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,434.91,325.79
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,630.85,474.72
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,781.77,579.87
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,729.73,545.32
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,677.33,511.55
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,613.6,468.62
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,551.02,424.88
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,473.42,368.98
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,399.33,311.78
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,307.64,237.93
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,222.49,160.83
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,105.8,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,7.28,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,18.06,4.97
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,29.53,18.93
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,38.29,27.12
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,48.01,35.81
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,52.93,40.06
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,57.64,43.94
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,60.46,46.15
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,63.14,48.15
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,64.85,49.2
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,66.42,50.1
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,67.1,50.37
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,94.67,56.8
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,141.02,77.11
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,189.5,108.58
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,257.94,168.35
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,316.91,220.06
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,346.68,241.36
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,391.37,274.04
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,432.53,304.05
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,493.04,348.5
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,512.89,363.9
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,514.42,364.22
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,554.1,392.0
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,596.67,421.12
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,626.89,440.88
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,657.01,460.37
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,739.26,518.19
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,830.04,578.75
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,777.03,540.95
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,699.48,486.57
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,822.43,572.86
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,939.19,647.04
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,955.55,655.43
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,968.79,663.27
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,863.36,597.6
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,728.36,507.67
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,718.54,504.32
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,706.92,498.58
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,719.62,510.42
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,729.8,520.54
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,640.18,461.12
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,532.55,388.51
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,699.33,511.34
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,826.38,599.53
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,781.9,571.46
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,736.24,543.8
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,681.61,509.47
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,626.8,474.04
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,561.3,429.69
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,491.93,380.54
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,415.75,324.24
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,343.93,268.35
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,255.88,196.75
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,175.78,124.38
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,83.83,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
