Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,15.64,2.86
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,31.02,19.98
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,40.85,29.12
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,50.36,37.62
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,56.9,43.35
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,64.03,49.39
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,67.71,52.32
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,71.18,54.98
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,88.69,69.2
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,104.27,81.52
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,88.8,68.32
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,91.57,55.9
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,162.02,100.18
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,220.73,145.57
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,263.46,178.08
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,305.07,210.77
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,332.4,228.14
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,389.82,269.91
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,439.48,309.87
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,489.22,348.76
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,536.95,384.25
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,584.19,418.05
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,629.63,450.22
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,674.02,480.6
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,715.16,507.29
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,754.68,531.95
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,790.81,553.74
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,824.98,574.06
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,854.95,590.35
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,882.44,604.94
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,905.49,617.97
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,925.71,629.29
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,941.58,638.95
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,954.39,646.94
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,961.66,650.83
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,965.76,653.02
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,973.8,658.68
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,967.84,656.17
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,773.19,538.14
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,544.59,386.14
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,602.3,429.75
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,638.19,456.32
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,594.54,428.14
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,550.21,399.83
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,652.73,475.47
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,734.02,531.91
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,680.34,498.68
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,626.48,465.7
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,558.56,421.12
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,486.64,371.55
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,411.31,316.93
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,340.27,262.54
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,251.53,191.39
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,170.73,118.62
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,80.69,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,14.48,1.52
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,28.72,18.03
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,38.24,26.89
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,47.45,35.13
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,54.65,41.34
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,60.08,45.81
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,63.53,48.45
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,66.8,50.83
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,67.62,51.11
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,68.39,51.32
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,69.29,51.76
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,85.9,51.59
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,137.8,75.72
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,184.44,105.23
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,232.43,141.43
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,282.03,181.32
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,330.81,220.8
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,387.49,265.6
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,436.68,304.16
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,485.87,341.49
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,533.85,376.65
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,581.28,410.1
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,557.3,392.4
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,511.34,357.7
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,549.71,384.12
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,590.36,411.15
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,627.6,435.41
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,667.49,461.05
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,651.44,448.79
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,625.28,430.56
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,688.46,472.58
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,746.73,509.99
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,860.34,586.05
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,947.22,639.29
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,953.97,642.81
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,968.68,652.19
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,965.92,652.33
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,959.99,650.95
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,948.85,647.01
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,934.73,641.42
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,913.54,631.22
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,889.65,619.38
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,863.36,607.2
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,829.8,590.2
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,790.01,567.68
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,748.72,543.69
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,696.8,511.94
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,644.61,479.13
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,582.45,438.56
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,521.36,396.92
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,444.42,341.53
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,371.08,285.4
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,279.95,212.96
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,201.5,139.32
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,72.8,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,13.73,0.32
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,28.44,17.64
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,36.39,25.25
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,44.02,32.2
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,49.11,36.69
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,53.99,40.82
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,56.6,42.8
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,59.09,44.57
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,60.64,45.41
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,62.07,46.1
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,69.84,52.17
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,85.47,51.48
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,131.69,69.51
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,180.28,99.4
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,229.88,136.16
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,281.01,176.64
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,339.17,222.43
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,390.45,262.88
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,441.07,302.07
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,491.68,340.1
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,540.2,375.56
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,588.16,409.51
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,634.24,441.58
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,679.18,472.01
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,669.72,463.37
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,643.56,443.03
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,575.35,397.73
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,492.74,341.73
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,694.45,482.06
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,889.13,604.43
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,818.06,556.36
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,713.11,485.42
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,707.87,484.1
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,700.69,480.53
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,744.07,510.88
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,800.55,548.31
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,795.81,545.96
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,788.76,542.96
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,835.22,576.94
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,883.62,611.06
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,780.37,545.59
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,666.83,472.81
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,634.37,455.18
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,600.44,435.39
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,576.85,421.92
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,569.45,418.77
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,507.3,377.6
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,463.6,348.34
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,413.67,313.84
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,364.07,278.28
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,379.0,290.27
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,375.55,286.56
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,279.38,210.07
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,196.25,132.17
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,70.16,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,15.28,0.0
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,30.27,18.95
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,41.65,29.46
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,52.63,39.17
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,59.84,45.44
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,66.78,51.27
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,71.93,55.29
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,76.82,58.97
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,77.52,59.09
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,78.18,59.16
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,78.99,59.48
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,91.99,58.28
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,135.4,75.2
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,181.71,103.99
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,229.6,139.86
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,285.59,184.29
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,334.28,223.87
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,384.19,264.18
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,433.64,303.94
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,483.35,342.92
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,531.04,378.9
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,578.46,413.62
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,624.09,446.81
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,668.78,478.53
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,650.87,462.45
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,609.8,429.71
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,712.81,504.76
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,816.17,576.38
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,852.33,597.78
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,879.39,613.85
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,833.82,582.64
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,763.63,533.04
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,865.78,605.05
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,950.89,660.06
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,957.56,664.14
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,961.04,667.1
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,958.25,666.35
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,952.3,663.84
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,939.77,658.74
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,924.27,651.9
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,905.89,641.97
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,879.19,626.76
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,846.26,608.39
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,811.34,588.54
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,755.67,553.38
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,699.51,517.36
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,642.63,480.16
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,579.42,437.52
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,513.55,391.33
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,449.84,344.77
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,375.61,289.64
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,305.51,235.06
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,222.77,167.89
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,131.66,86.29
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,46.69,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,14.51,0.0
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,28.73,17.58
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,40.15,28.15
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,51.18,37.91
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,55.85,41.97
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,61.03,46.22
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,83.68,65.02
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,110.66,86.99
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,124.57,97.63
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,137.78,107.49
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,122.98,94.93
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,124.32,85.76
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,147.65,88.07
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,182.16,105.22
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,228.5,138.97
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,276.63,176.19
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,328.55,216.15
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,376.53,252.97
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,425.63,290.82
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,474.97,327.63
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,522.93,362.0
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,570.52,394.91
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,615.78,427.2
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,658.66,457.37
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,698.59,484.13
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,737.03,509.42
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,673.94,464.5
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,576.58,396.25
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,541.4,374.49
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,495.01,344.24
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,619.66,430.4
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,752.79,517.81
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,851.54,584.44
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,934.63,637.7
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,940.59,641.04
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,943.42,643.52
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,940.67,643.54
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,934.83,641.88
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,928.1,640.44
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,912.04,633.4
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,848.56,596.25
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,776.12,551.96
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,705.87,508.11
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,617.62,451.13
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,514.38,380.3
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,397.44,297.28
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,490.97,370.04
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,574.6,432.45
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,504.97,382.78
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,437.98,334.37
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,362.67,277.83
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,291.73,222.33
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,194.5,145.12
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,114.71,72.41
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,39.46,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,10.56,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,21.15,11.39
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,36.07,24.71
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,50.64,37.45
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,67.32,51.76
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,83.83,65.64
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,103.92,82.01
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,120.49,95.09
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,135.54,106.64
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,150.08,117.52
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,110.32,84.85
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,91.78,60.23
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,170.57,111.32
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,244.1,170.24
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,239.76,156.88
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,274.86,176.43
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,329.37,219.31
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,377.94,257.2
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,425.93,294.64
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,474.33,331.3
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,521.35,365.11
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,567.89,397.29
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,611.71,428.41
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,654.71,458.3
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,645.08,449.04
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,614.63,425.33
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,706.29,490.66
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,803.41,557.1
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,832.21,575.2
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,858.53,592.55
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,880.79,607.43
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,900.32,620.76
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,915.13,630.04
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,926.96,637.66
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,875.99,605.56
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,809.56,561.41
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,634.59,447.29
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,436.8,311.87
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,601.34,430.56
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,728.16,518.08
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,771.79,548.44
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,792.32,565.26
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,584.44,425.86
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,386.38,285.4
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,488.78,364.29
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,582.99,433.14
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,533.59,399.5
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,466.93,354.32
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,411.4,314.65
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,357.14,274.47
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,294.23,226.58
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,234.31,179.18
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,166.17,123.6
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,98.44,59.93
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,32.53,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.98,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.76,15.1
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,35.38,24.25
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,43.48,31.53
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,47.75,35.27
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,51.89,38.69
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,54.97,41.15
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,57.89,43.4
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,58.81,43.81
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,59.67,44.17
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,66.86,49.81
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,75.61,48.07
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,121.75,64.0
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,170.32,93.5
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,219.89,130.26
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,270.99,171.18
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,328.91,218.07
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,379.84,259.76
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,430.18,300.99
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,480.51,341.36
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,488.45,349.75
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,480.86,343.53
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,559.87,402.92
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,668.5,482.78
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,710.6,511.9
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,751.15,539.34
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,788.09,563.81
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,822.95,586.87
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,788.21,561.85
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,725.02,514.53
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,731.11,519.24
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,735.14,522.18
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,557.46,400.47
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,368.34,265.52
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,274.97,199.36
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,195.08,141.18
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,616.79,456.87
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,965.66,690.94
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,955.03,684.43
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,941.36,678.5
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,929.72,672.86
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,905.19,658.77
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,874.88,641.49
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,842.32,622.57
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,800.2,595.84
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,761.2,570.94
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,709.61,537.29
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,657.75,502.61
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,594.16,458.37
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,531.82,413.33
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,452.94,353.69
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,378.07,293.45
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,278.21,211.05
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,181.51,111.73
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,65.8,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,12.59,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,24.96,14.3
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,33.47,22.64
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,42.64,30.93
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,47.75,35.49
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,52.66,39.69
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,55.68,42.13
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,58.55,44.36
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,59.43,44.84
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,60.25,45.26
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,67.49,51.02
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,74.38,56.43
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,117.5,62.48
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,163.8,90.3
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,213.04,127.57
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,271.83,175.21
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,321.74,216.83
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,372.73,259.16
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,423.14,300.15
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,473.59,339.89
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,522.87,377.6
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,571.72,413.71
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,566.37,408.53
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,540.76,386.98
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,632.84,454.88
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,748.29,535.73
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,713.94,507.14
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,655.49,462.11
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,771.9,544.93
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,883.83,616.38
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,706.6,498.87
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,469.94,332.38
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,734.59,521.38
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,962.14,665.36
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,827.41,578.09
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,635.85,448.07
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,825.14,581.69
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,967.28,671.25
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,956.7,664.42
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,943.07,657.65
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,929.55,651.08
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,903.12,636.54
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,689.78,500.21
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,452.41,333.99
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,621.5,460.22
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,747.45,546.23
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,693.57,510.64
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,639.55,475.94
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,569.39,428.72
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,501.11,380.99
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,421.11,321.77
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,342.25,260.59
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,249.07,185.59
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,158.33,91.87
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,55.4,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,12.99,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,25.73,14.77
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,35.35,24.14
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,44.68,32.51
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,65.84,50.7
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,86.98,68.53
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,72.71,56.29
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,64.47,49.12
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,66.47,50.42
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,68.31,51.54
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,110.62,85.88
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,159.48,124.52
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,195.67,136.57
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,230.83,160.01
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,270.56,190.37
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,294.38,209.44
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,335.23,237.13
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,373.42,263.58
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,407.57,288.95
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,441.93,314.03
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,479.58,340.63
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,518.96,368.03
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,576.22,410.76
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,656.25,469.19
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,696.41,497.17
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,734.97,523.88
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,771.39,547.92
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,805.93,570.19
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,835.9,588.3
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,863.49,604.85
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,886.75,619.43
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,907.24,632.36
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,922.52,642.67
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,934.76,651.26
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,952.21,664.04
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,956.1,668.53
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,953.81,668.65
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,948.34,666.97
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,936.73,661.07
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,922.13,653.44
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,899.17,640.59
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,873.6,626.14
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,846.81,611.67
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,812.56,592.16
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,751.19,553.49
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,689.65,513.97
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,637.47,479.7
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,585.04,444.24
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,532.73,408.01
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,480.58,370.22
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,396.04,306.89
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,322.35,248.78
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,231.85,174.18
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,141.74,77.89
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,48.47,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,12.99,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,25.69,14.64
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,37.59,26.1
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,49.08,36.38
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,60.93,46.62
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,79.21,61.99
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,75.97,59.06
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,75.88,58.72
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,102.81,80.79
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,135.07,106.72
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,155.35,122.44
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,178.06,139.85
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,144.59,95.45
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,171.74,99.13
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,218.61,133.28
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,267.37,171.56
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,318.53,211.87
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,366.9,250.29
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,422.79,294.33
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,472.53,332.84
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,485.48,343.77
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,484.91,341.97
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,421.48,299.39
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,349.25,249.28
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,490.97,349.82
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,654.15,459.26
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,732.14,514.51
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,811.11,568.81
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,838.5,586.41
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,862.93,602.73
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,895.18,623.4
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,916.42,637.18
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,931.07,647.71
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,942.55,656.47
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,948.71,660.91
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,951.66,663.55
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,947.13,662.34
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,939.45,659.36
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,926.47,653.97
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,916.78,650.78
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,890.16,636.07
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,861.2,619.91
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,719.0,527.92
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,572.37,426.49
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,641.95,480.55
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,692.19,518.14
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,626.91,473.65
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,570.8,435.42
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,501.52,385.87
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,434.9,336.26
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,355.88,275.95
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,281.86,216.97
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,183.54,137.01
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,97.9,48.24
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,34.01,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
