Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,12.62,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,24.96,13.86
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,35.74,24.56
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,46.18,34.04
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,52.85,40.0
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,60.16,46.28
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,72.06,56.28
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,93.63,74.21
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,107.8,85.61
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,121.83,96.72
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,140.09,111.11
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,158.15,125.08
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,178.99,133.67
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,211.84,156.48
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,206.9,152.49
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,207.74,153.09
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,243.57,178.39
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,291.15,211.82
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,272.52,198.23
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,257.64,187.46
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,367.2,264.77
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,497.98,353.57
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,566.6,401.89
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,654.33,463.48
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,676.84,474.39
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,688.25,477.62
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,714.83,495.51
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,740.11,512.24
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,757.05,523.73
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,772.02,534.02
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,796.9,550.91
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,820.33,566.78
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,869.65,602.02
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,918.44,635.42
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,922.64,639.41
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,923.78,642.21
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,919.69,640.69
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,912.59,637.5
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,897.23,629.83
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,879.09,620.57
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,754.97,540.34
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,623.05,451.83
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,581.23,426.1
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,538.59,398.42
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,497.63,371.93
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,455.92,344.22
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,411.77,314.17
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,367.81,283.32
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,390.46,302.78
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,422.17,326.92
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,343.72,266.75
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,270.14,208.38
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,173.86,129.59
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,88.63,38.66
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,30.84,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,13.19,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,24.77,13.51
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,41.05,28.94
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,55.55,41.83
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,70.69,54.84
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,85.47,67.15
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,101.08,79.97
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,116.22,92.12
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,129.88,102.82
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,135.04,106.44
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,158.75,124.94
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,173.64,136.06
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,203.81,146.65
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,231.31,165.73
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,261.79,187.04
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,294.42,210.6
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,319.57,229.54
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,343.39,247.22
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,389.87,279.75
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,434.91,311.44
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,453.79,324.7
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,459.28,328.13
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,383.75,275.67
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,301.75,217.41
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,349.63,251.37
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,402.95,287.7
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,531.75,378.11
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,673.57,473.32
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,752.53,527.49
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,833.98,583.23
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,822.86,576.53
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,806.2,566.91
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,617.23,443.26
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,401.16,292.39
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,298.43,220.69
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,185.65,137.79
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,310.53,232.63
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,432.89,322.07
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,241.36,181.85
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,54.95,38.0
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,54.03,37.54
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,53.11,36.93
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,31.36,19.68
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.7,2.24
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,22.93,13.06
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,36.18,23.92
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,31.3,20.07
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,26.42,16.18
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,22.0,12.57
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,17.59,8.9
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,13.18,5.22
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,8.77,1.51
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,5.26,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.75,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.91,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.73,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,10.53,3.31
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,15.82,8.07
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,21.99,13.55
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,28.18,18.96
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,49.0,36.95
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,69.45,54.31
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,74.79,58.54
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,80.07,62.67
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,87.73,68.88
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,95.32,74.99
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,108.68,81.83
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,122.11,92.01
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,121.41,91.19
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,120.56,90.3
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,165.0,124.31
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,209.76,157.99
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,152.39,113.86
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,91.3,66.44
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,138.1,102.59
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,185.16,138.25
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,228.64,171.01
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,272.85,203.95
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,272.43,203.5
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,271.84,203.07
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,365.79,272.99
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,463.9,344.16
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,499.2,369.82
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,543.36,401.86
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,566.02,418.48
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,588.88,435.37
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,467.18,347.98
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,351.69,262.91
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,198.87,149.41
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,62.21,43.64
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,113.53,84.22
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,166.67,125.71
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,319.7,245.03
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,488.96,371.47
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,464.82,353.89
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,439.78,336.5
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,351.15,270.97
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,281.03,217.9
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,474.73,372.54
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,639.62,497.76
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,581.29,455.12
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,523.83,413.69
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,454.83,361.41
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,388.36,309.43
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,295.67,236.02
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,223.54,176.14
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,147.37,110.35
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,55.44,13.82
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,20.5,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,13.64,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,23.44,12.1
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,33.9,23.18
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,44.04,32.56
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,50.07,38.07
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,56.41,43.63
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,45.39,33.95
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,46.79,35.01
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,65.0,50.45
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,82.48,65.0
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,108.66,86.62
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,134.01,107.17
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,158.32,120.48
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,183.62,138.85
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,203.85,153.79
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,224.68,169.2
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,247.78,185.64
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,283.31,211.35
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,286.33,213.12
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,288.12,213.96
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,347.78,256.95
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,412.04,302.4
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,349.36,257.09
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,281.95,207.86
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,346.62,254.79
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,417.18,304.47
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,521.16,379.19
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,635.82,459.15
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,511.09,371.45
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,371.29,271.08
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,264.72,194.76
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,164.41,120.52
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,118.74,86.16
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,72.99,51.12
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,180.1,133.25
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,292.06,216.49
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,347.53,257.37
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,390.49,289.12
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,415.44,308.92
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,440.41,328.89
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,385.83,289.55
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,330.77,249.53
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,317.46,240.88
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,303.65,231.61
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,260.28,199.31
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,216.87,166.48
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,191.06,147.27
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,165.12,127.51
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,331.12,263.16
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,472.75,372.2
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,383.99,301.81
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,307.35,239.26
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,212.44,158.1
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,111.27,19.99
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,38.04,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,12.28,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,21.17,10.01
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,30.26,19.97
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,38.13,27.32
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,19.38,11.26
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.15,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,57.0,43.97
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,102.26,82.62
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,90.2,71.89
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,76.78,60.14
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,79.55,62.27
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,82.25,64.32
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,109.07,82.48
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,135.69,103.06
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,156.18,118.66
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,177.2,134.6
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,224.05,169.57
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,280.36,211.3
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,312.13,234.73
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,345.92,259.69
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,313.04,234.91
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,280.72,210.41
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,280.18,209.95
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,279.37,209.21
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,376.02,280.47
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,480.88,355.31
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,629.42,466.98
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,791.42,583.72
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,739.48,540.7
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,663.5,481.84
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,558.08,408.19
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,441.45,324.39
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,461.03,338.81
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,481.08,352.82
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,550.44,403.12
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,606.79,443.59
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,678.02,494.92
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,731.85,533.99
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,826.76,602.69
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,905.26,655.42
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,883.34,641.49
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,858.79,626.92
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,796.98,588.3
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,733.9,548.36
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,600.68,455.75
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,463.66,356.51
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,421.65,327.81
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,379.28,297.35
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,328.59,258.88
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,278.82,219.94
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,223.33,175.74
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,169.77,131.5
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,94.42,67.58
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,17.24,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,8.19,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,13.19,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,23.4,11.21
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,34.67,23.49
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,46.28,34.0
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,54.43,41.29
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,62.29,48.1
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,87.07,69.06
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,116.63,93.58
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,88.52,69.54
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,73.88,56.94
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,74.93,57.51
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,75.86,57.94
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,134.8,84.64
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,193.35,124.86
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,218.18,137.15
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,264.04,169.24
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,313.78,210.03
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,364.78,251.7
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,415.28,292.89
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,466.09,333.24
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,515.69,371.06
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,566.92,408.71
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,612.51,442.26
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,657.05,474.23
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,698.74,502.95
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,739.01,530.07
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,775.53,553.99
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,810.02,575.83
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,840.23,595.37
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,867.93,613.35
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,891.19,628.02
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,911.59,640.96
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,926.16,650.96
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,937.59,659.18
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,943.94,663.79
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,957.69,673.2
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,954.35,672.05
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,947.76,669.18
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,935.04,662.03
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,919.29,653.14
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,896.07,640.23
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,870.18,625.66
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,841.71,608.84
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,806.28,587.39
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,679.73,504.78
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,551.5,415.6
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,506.27,386.4
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,460.36,355.07
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,463.19,359.24
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,465.54,361.23
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,376.08,292.16
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,298.62,229.57
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,204.25,148.13
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,100.5,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,34.5,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.45,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.87,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.19,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.51,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,4.82,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,6.15,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,65.17,50.39
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,113.97,91.49
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,132.67,106.55
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,143.47,114.87
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,111.17,87.58
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,91.05,70.53
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,140.61,97.41
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,181.82,136.42
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,213.76,159.21
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,258.61,191.72
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,278.03,205.68
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,297.48,219.62
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,279.6,206.77
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,265.34,196.41
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,275.68,203.94
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,286.09,211.45
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,220.75,163.09
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,152.2,111.7
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,256.12,189.26
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,363.54,266.46
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,409.02,298.63
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,456.86,332.35
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,452.25,328.93
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,446.71,325.15
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,494.19,359.46
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,554.47,401.88
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,521.91,379.29
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,498.67,363.47
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,474.86,347.97
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,449.96,331.53
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,550.92,406.45
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,653.46,480.09
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,598.13,442.98
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,559.18,417.49
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,711.98,531.93
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,829.55,616.4
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,694.42,524.28
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,554.64,424.74
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,510.33,394.7
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,465.4,362.96
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,417.93,328.69
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,371.11,293.98
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,316.61,251.74
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,249.47,198.53
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,192.51,151.93
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,137.29,105.55
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,82.14,56.92
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,10.01,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,19.24,7.29
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,35.62,24.1
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,51.75,38.59
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,67.96,52.93
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,81.11,64.39
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,96.81,77.74
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,109.38,88.17
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,121.95,98.23
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,129.46,103.9
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,143.4,115.02
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,158.21,126.72
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,173.84,129.17
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,189.3,143.1
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,174.91,131.57
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,158.19,118.49
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,215.3,160.81
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,280.5,208.12
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,320.3,236.46
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,363.38,267.12
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,378.17,277.1
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,392.42,286.68
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,317.66,233.21
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,236.88,174.42
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,388.91,285.39
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,553.34,398.25
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,531.8,381.41
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,502.54,360.68
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,680.63,489.56
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,850.26,602.6
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,873.42,616.04
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,903.09,635.44
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,840.03,594.62
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,748.42,531.68
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,672.31,481.74
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,577.26,417.4
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,617.95,449.35
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,675.02,490.81
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,592.09,435.6
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,525.96,391.05
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,335.8,254.14
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,154.97,116.09
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,163.23,123.65
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,172.19,131.43
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,110.57,83.3
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,53.01,37.41
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,45.9,31.89
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,38.8,26.26
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,31.72,20.47
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,24.64,14.62
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,18.02,9.09
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,11.41,3.54
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,6.58,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.75,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.91,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,10.91,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.86,6.53
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,28.37,18.06
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,36.76,25.81
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,41.33,30.02
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,45.78,33.93
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,48.38,36.18
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,50.89,38.25
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,75.45,58.92
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,125.08,100.1
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,142.89,114.14
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,160.46,127.82
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,183.75,138.2
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,222.36,164.84
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,200.65,132.27
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,255.03,161.7
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,307.02,205.57
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,359.07,249.52
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,329.14,238.89
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,286.11,212.31
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,300.04,222.23
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,314.2,232.06
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,384.27,282.99
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,456.48,334.59
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,480.91,351.16
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,506.12,368.39
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,471.18,343.38
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,432.16,315.39
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,444.28,323.84
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,456.55,332.14
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,342.41,251.01
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,217.37,159.63
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,502.2,372.47
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,783.67,567.38
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,485.74,359.5
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,159.34,116.57
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,578.47,436.28
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,940.35,681.49
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,847.29,619.94
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,739.07,545.46
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,645.63,481.76
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,570.37,428.68
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,609.16,461.53
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,661.54,502.68
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,679.84,518.52
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,699.89,534.06
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,641.47,494.17
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,583.33,453.83
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,515.51,404.75
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,449.48,354.61
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,356.81,281.26
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,276.78,214.63
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,165.18,115.32
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.19,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,10.91,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,18.87,5.84
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,28.92,18.42
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,37.74,26.64
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,42.65,31.16
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,47.43,35.35
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,50.33,37.77
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,53.12,39.99
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,54.28,40.75
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,61.05,46.22
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,106.56,83.86
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,170.05,135.15
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,128.83,84.35
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,143.75,76.48
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,223.18,146.77
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,292.82,210.66
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,319.08,229.5
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,359.45,259.29
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,402.36,290.78
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,446.29,323.67
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,490.72,357.11
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,556.75,406.78
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,602.85,441.57
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,647.76,474.72
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,689.76,504.32
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,729.96,531.98
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,701.19,507.22
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,647.76,465.0
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,399.88,293.48
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,129.45,93.28
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,161.66,118.13
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,194.46,142.72
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,347.76,256.15
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,502.45,365.36
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,502.49,365.39
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,502.08,366.15
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,738.32,537.83
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,924.53,663.12
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,806.82,586.53
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,672.98,494.59
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,672.79,498.44
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,687.95,511.49
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,668.82,500.9
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,646.9,488.53
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,590.34,449.64
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,515.58,397.37
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,468.14,364.08
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,420.58,329.56
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,365.14,287.83
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,311.09,245.66
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,246.36,193.37
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,185.16,142.09
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,110.5,73.72
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
