Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,10.91,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.85,5.04
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,29.08,18.49
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,39.03,27.71
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,45.2,33.33
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,49.87,37.44
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,71.44,55.81
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,96.74,76.95
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,115.25,92.0
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,140.09,111.99
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,137.69,109.35
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,142.53,112.69
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,175.04,123.94
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,214.74,149.08
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,210.04,133.93
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,252.54,158.82
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,310.38,212.63
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,368.91,263.13
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,394.64,281.16
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,457.58,328.63
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,507.25,367.31
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,556.3,404.31
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,603.18,439.17
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,648.8,472.1
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,691.45,501.5
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,732.37,528.78
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,701.61,503.28
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,645.16,459.7
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,669.9,476.39
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,694.27,492.03
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,810.1,574.95
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,908.69,639.16
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,873.9,616.77
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,812.74,573.3
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,893.79,631.73
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,948.65,666.01
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,946.34,665.04
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,940.79,662.85
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,928.45,657.91
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,913.06,651.2
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,901.01,646.01
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,876.3,632.69
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,844.07,614.63
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,809.7,595.0
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,764.93,567.42
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,723.61,541.68
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,668.24,505.64
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,613.0,468.57
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,542.92,419.19
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,475.01,369.12
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,387.17,300.99
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,304.96,233.28
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,195.81,129.78
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,61.37,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.01,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.32,3.3
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,26.85,16.54
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,35.31,24.41
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,39.11,27.97
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,42.88,31.3
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,45.63,33.6
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,48.28,35.71
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,54.16,40.49
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,55.37,41.26
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,103.09,80.66
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,167.99,132.88
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,123.09,79.97
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,145.22,76.9
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,196.07,112.56
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,248.27,154.16
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,305.16,210.1
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,355.68,256.29
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,379.58,270.64
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,456.12,326.79
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,473.73,342.94
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,474.43,343.23
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,548.16,398.84
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,649.89,473.99
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,620.93,449.59
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,567.96,407.39
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,583.77,418.76
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,598.77,429.05
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,735.59,528.09
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,865.51,614.59
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,889.05,628.65
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,909.59,641.83
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,925.33,652.08
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,937.85,660.46
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,944.53,666.68
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,947.9,671.04
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,944.31,669.84
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,937.53,666.85
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,934.91,666.12
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,919.23,657.2
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,894.78,642.88
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,867.75,626.97
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,834.73,608.36
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,799.59,588.14
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,757.18,561.98
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,709.14,531.45
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,651.57,493.38
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,594.25,454.3
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,521.15,402.2
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,450.38,349.39
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,361.47,279.98
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,276.64,210.33
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,174.0,109.76
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,44.77,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,10.01,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,17.32,2.23
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,27.6,17.07
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,38.91,27.41
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,44.15,32.25
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,49.25,36.73
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,52.83,39.74
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,56.25,42.49
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,57.97,43.62
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,59.59,44.62
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,60.34,44.98
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,67.63,50.75
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,95.75,53.9
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,144.89,78.36
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,194.26,112.75
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,245.23,153.31
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,296.49,195.87
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,355.31,244.3
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,406.05,286.8
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,456.78,328.43
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,398.69,291.36
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,320.76,234.52
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,350.49,256.21
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,381.73,278.56
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,539.15,397.02
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,725.02,531.5
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,761.5,555.71
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,795.89,578.49
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,824.12,597.09
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,849.55,613.86
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,796.03,575.07
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,708.8,510.39
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,715.76,516.52
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,721.11,521.04
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,837.43,606.08
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,937.81,673.65
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,934.4,671.34
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,927.79,667.97
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,914.0,659.72
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,897.19,649.68
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,699.4,516.83
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,473.44,353.43
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,647.67,486.59
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,781.62,582.6
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,735.88,551.79
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,689.05,521.14
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,630.24,481.11
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,571.74,440.17
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,502.35,389.67
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,434.94,338.15
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,343.43,266.41
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,264.14,200.38
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,163.56,97.32
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,40.53,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,9.1,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,16.33,0.55
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,25.68,15.37
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,34.62,23.76
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,39.68,28.42
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,44.59,32.75
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,47.63,35.3
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,50.55,37.65
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,52.19,38.83
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,59.16,44.46
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,60.03,44.92
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,60.86,45.34
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,87.18,47.57
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,136.65,71.46
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,196.09,113.04
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,247.68,153.43
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,299.35,195.92
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,351.7,239.1
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,403.04,281.56
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,454.34,323.0
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,503.8,361.28
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,552.56,397.77
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,599.26,432.78
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,644.7,466.04
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,687.27,496.97
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,728.1,526.17
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,765.5,550.93
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,800.69,573.96
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,832.12,594.94
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,860.96,614.29
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,594.31,435.3
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,253.24,184.44
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,617.78,456.99
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,935.38,667.59
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,688.96,501.24
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,377.2,275.11
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,617.65,453.68
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,844.42,610.35
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,814.27,590.54
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,781.78,571.29
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,530.05,395.56
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,265.86,198.82
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,468.66,356.11
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,646.19,485.98
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,695.12,521.26
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,720.59,539.32
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,668.36,504.01
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,612.34,465.6
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,542.71,415.88
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,475.37,365.62
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,386.47,297.35
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,303.71,228.73
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,161.24,88.15
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,8.64,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,15.48,0.0
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,24.86,14.61
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,33.84,22.99
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,38.94,27.67
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,43.88,32.0
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,46.57,34.26
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,49.18,36.33
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,50.87,37.56
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,57.73,43.07
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,59.03,43.89
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,60.24,44.62
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,85.55,46.84
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,135.44,70.46
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,185.99,104.91
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,246.33,151.89
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,298.78,195.09
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,351.18,238.55
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,401.91,280.57
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,452.65,321.79
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,501.99,360.31
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,550.48,397.07
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,596.3,431.31
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,640.91,463.82
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,683.17,494.25
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,723.76,522.97
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,657.81,473.32
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,556.52,398.1
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,546.93,391.53
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,535.17,382.81
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,721.39,517.32
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,890.5,629.67
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,848.08,600.45
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,779.1,551.73
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,776.38,551.08
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,771.3,548.38
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,858.31,610.4
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,927.54,654.59
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,913.6,645.25
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,896.63,635.0
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,873.31,621.48
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,847.35,606.34
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,817.05,588.98
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,779.74,566.88
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,593.12,442.25
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,409.13,309.49
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,368.69,282.23
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,327.77,252.76
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,280.15,216.91
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,233.18,180.28
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,166.64,127.3
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,115.1,84.2
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,55.1,23.06
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,9.1,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,15.76,0.0
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,26.08,15.55
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,37.4,26.04
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,43.13,31.26
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,48.69,36.07
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,52.29,39.11
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,55.74,41.89
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,57.13,42.83
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,58.46,43.7
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,59.27,44.11
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,66.47,49.81
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,88.75,50.64
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,137.19,72.99
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,187.25,107.12
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,238.98,147.81
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,296.6,194.57
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,347.87,237.08
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,399.34,280.1
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,450.75,322.16
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,500.48,361.34
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,549.46,398.74
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,596.52,434.35
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,642.34,468.16
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,685.34,498.47
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,726.61,526.87
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,764.06,551.62
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,799.27,574.5
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,831.33,595.23
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,860.87,614.29
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,884.92,629.81
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,905.93,643.47
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,922.44,654.35
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,935.72,663.32
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,942.74,668.04
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,946.41,670.8
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,788.38,568.48
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,584.51,424.68
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,774.31,563.79
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,911.66,654.71
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,889.22,640.23
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,873.77,631.82
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,841.18,613.42
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,806.43,593.47
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,759.92,564.08
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,712.31,533.4
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,659.82,499.19
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,603.35,460.84
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,528.79,407.15
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,457.01,353.11
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,365.9,281.77
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,281.31,210.22
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,143.03,56.39
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,8.64,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,14.98,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,24.95,14.53
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,35.73,24.61
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,41.97,30.26
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,47.98,35.47
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,51.62,38.54
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,55.12,41.36
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,56.88,42.63
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,58.55,43.78
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,59.7,44.47
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,67.3,50.5
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,87.65,50.41
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,135.9,71.83
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,186.11,105.35
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,237.99,145.32
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,296.88,192.55
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,348.69,234.8
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,399.94,276.95
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,451.16,318.2
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,500.35,357.18
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,548.8,394.64
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,595.37,429.65
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,640.73,462.96
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,630.56,452.88
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,599.92,427.44
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,695.3,498.38
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,795.51,568.99
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,787.38,561.4
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,757.93,538.11
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,830.37,591.2
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,896.64,635.49
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,752.45,538.43
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,569.36,408.3
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,624.44,450.73
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,695.39,502.0
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,818.88,591.45
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,922.73,661.11
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,846.53,611.77
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,755.0,550.04
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,631.29,465.52
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,510.42,380.01
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,278.12,211.4
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,44.17,29.3
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,86.1,62.74
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,136.28,102.24
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,116.03,86.87
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,95.74,71.23
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,76.05,55.66
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,55.89,39.38
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,38.9,25.42
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,22.04,11.35
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,11.0,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.46,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,19.3,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,27.58,16.57
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,36.87,25.67
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,44.14,32.32
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,49.66,37.23
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,53.61,40.68
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,57.39,43.85
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,77.08,60.36
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,94.47,74.61
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,76.15,58.85
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,65.95,50.01
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,122.27,82.51
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,200.66,137.39
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,199.28,124.88
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,234.5,144.86
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,300.3,204.41
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,352.53,250.6
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,397.44,286.0
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,431.09,312.16
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,473.18,342.76
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,546.61,396.81
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,572.72,415.38
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,586.2,423.28
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,650.37,470.53
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,722.84,522.78
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,759.76,546.75
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,794.42,568.93
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,826.82,589.56
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,856.72,608.52
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,880.17,623.38
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,900.56,636.42
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,916.87,646.31
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,929.94,654.29
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,820.1,585.03
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,668.99,480.67
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,815.47,588.19
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,930.98,664.11
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,918.89,656.64
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,903.74,648.69
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,889.61,641.52
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,863.22,626.44
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,750.29,554.49
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,626.44,470.81
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,557.01,423.29
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,471.14,362.43
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,428.9,332.87
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,385.8,301.42
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,333.63,261.66
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,282.52,221.17
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,219.55,169.77
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,174.87,128.5
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,76.73,5.9
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,6.82,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,13.22,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,28.32,17.13
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,42.13,30.2
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,57.94,44.26
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,73.36,57.68
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,89.89,71.71
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,105.89,84.96
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,74.92,58.31
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,55.81,41.84
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,56.85,42.48
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,57.82,43.04
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,75.8,42.78
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,125.41,64.11
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,185.06,104.59
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,236.77,144.48
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,294.62,200.92
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,345.5,247.32
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,366.45,263.63
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,384.48,277.42
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,429.75,309.72
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,490.17,352.53
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,496.5,357.28
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,500.61,360.22
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,542.47,389.22
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,587.33,419.68
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,609.09,435.19
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,630.23,450.41
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,673.9,481.58
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,725.32,517.38
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,750.72,535.09
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,774.9,552.23
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,710.85,508.67
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,638.72,459.61
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,661.59,476.3
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,669.54,482.45
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,685.05,494.94
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,698.6,506.16
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,559.76,411.73
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,420.5,313.42
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,510.74,383.04
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,597.44,447.06
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,606.51,456.34
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,630.35,476.18
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,464.86,357.78
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,309.54,241.19
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,270.99,213.23
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,232.51,183.79
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,191.44,151.02
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,138.2,107.72
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,94.85,71.42
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,51.08,33.84
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,22.63,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,7.28,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,12.61,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,24.57,13.95
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,36.17,25.12
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,44.13,32.42
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,56.3,43.09
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,71.19,55.82
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,85.93,68.13
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,103.85,82.83
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,121.53,96.99
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,119.83,94.92
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,117.67,92.54
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,163.06,121.62
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,210.8,152.23
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,196.53,142.68
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,164.98,121.43
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,242.57,176.16
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,324.94,233.02
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,361.28,258.28
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,400.94,286.18
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,453.41,322.49
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,545.06,387.44
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,591.41,421.15
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,636.56,453.63
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,678.77,484.06
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,719.34,512.89
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,756.74,537.92
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,791.95,560.62
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,821.95,578.8
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,849.27,595.29
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,872.43,612.37
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,892.63,627.79
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,906.59,638.21
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,917.33,646.8
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,922.82,652.92
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,925.03,657.19
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,931.38,662.95
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,924.7,660.59
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,911.04,653.42
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,894.33,644.47
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,868.99,630.57
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,841.05,614.95
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,810.07,597.36
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,772.69,575.23
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,726.42,545.54
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,679.18,514.57
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,618.76,473.59
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,558.91,431.62
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,486.95,379.12
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,417.48,325.51
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,323.17,249.72
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,236.39,171.67
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,112.25,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
