Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,6.82,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,11.82,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,23.42,12.78
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,34.68,23.7
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,41.87,30.31
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,47.48,35.33
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,72.11,56.4
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,103.69,82.93
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,118.77,95.13
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,133.37,106.71
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,146.95,117.25
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,169.33,134.77
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,189.7,142.36
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,209.34,153.18
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,238.38,173.38
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,269.09,195.76
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,275.67,189.89
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,338.86,231.64
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,390.26,275.16
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,441.6,317.88
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,491.1,357.6
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,539.88,395.59
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,586.87,432.08
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,632.62,466.84
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,675.33,498.0
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,716.35,527.31
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,650.3,476.5
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,548.09,398.59
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,700.95,514.25
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,848.46,618.24
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,822.98,599.47
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,772.82,560.81
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,857.75,624.71
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,921.7,667.45
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,530.31,399.2
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,83.59,59.05
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,526.95,402.08
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,923.81,675.2
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,762.61,564.58
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,559.34,417.36
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,529.8,398.49
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,499.15,377.72
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,347.72,265.59
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,168.78,127.57
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,148.77,112.85
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,128.83,97.63
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,109.45,82.64
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,89.95,67.25
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,71.39,52.35
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,52.36,36.77
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,35.24,22.52
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,18.5,8.09
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,9.55,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,13.64,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,21.01,10.88
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,29.35,19.45
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,34.3,24.16
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,39.13,28.53
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,46.03,34.54
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,49.23,37.2
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,50.67,38.17
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,52.09,39.08
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,53.36,39.93
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,54.56,40.7
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,78.2,47.29
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,130.98,67.85
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,185.46,103.72
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,241.26,147.58
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,296.6,193.83
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,352.58,241.16
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,407.93,288.02
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,463.07,333.6
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,516.29,375.71
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,568.67,415.68
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,618.61,453.64
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,667.05,489.48
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,712.39,521.23
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,755.72,550.66
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,795.73,576.12
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,833.26,599.69
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,866.17,620.63
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,896.11,639.63
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,921.52,655.15
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,943.67,668.61
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,961.09,679.85
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,975.04,689.08
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,982.51,693.73
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,986.38,696.35
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,984.36,696.27
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,978.84,694.24
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,966.32,687.87
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,950.5,679.58
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,927.73,667.24
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,902.1,653.14
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,868.42,634.31
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,841.55,619.77
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,795.26,590.77
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,747.63,560.4
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,688.18,520.78
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,628.77,479.72
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,557.5,428.63
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,484.37,373.28
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,384.14,294.3
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,292.21,204.52
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,113.51,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,12.73,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,20.61,10.48
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,29.4,19.65
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,34.32,24.33
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,39.12,28.66
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,46.44,34.99
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,50.02,37.9
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,51.79,39.14
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,53.5,40.3
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,54.71,41.07
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,55.84,41.78
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,78.35,48.67
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,130.9,68.65
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,183.92,102.95
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,238.3,145.18
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,292.99,190.41
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,348.25,236.6
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,402.59,281.9
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,456.8,325.88
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,485.41,350.34
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,499.62,361.08
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,461.64,334.89
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,409.01,296.83
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,459.96,332.49
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,517.47,371.27
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,664.87,477.15
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,822.69,582.3
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,854.7,600.48
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,883.76,618.32
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,809.51,569.04
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,698.35,491.55
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,842.29,591.38
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,959.3,662.25
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,834.69,584.39
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,668.43,473.28
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,835.46,590.93
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,961.04,668.45
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,812.74,577.52
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,623.94,452.2
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,770.63,559.72
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,890.25,637.07
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,662.16,488.58
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,413.5,311.95
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,380.09,290.94
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,346.05,267.12
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,308.46,240.57
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,270.21,212.48
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,226.07,177.93
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,182.12,142.28
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,133.31,101.32
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,84.05,54.49
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,30.27,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,12.73,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,22.71,11.8
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,34.04,23.5
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,47.69,35.77
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,60.67,47.19
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,68.15,53.56
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,75.31,59.41
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,70.58,54.99
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,64.9,49.78
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,66.15,50.55
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,67.31,51.22
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,77.74,49.94
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,134.69,74.92
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,184.99,107.17
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,237.17,147.19
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,295.73,199.88
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,344.93,243.2
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,387.23,277.87
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,413.34,299.1
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,447.56,323.63
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,482.31,347.84
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,501.93,361.6
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,518.95,373.13
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,550.09,393.66
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,582.03,414.2
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,615.05,436.18
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,648.84,458.37
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,637.13,449.27
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,614.13,433.24
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,637.85,449.06
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,653.28,459.03
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,649.1,456.65
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,629.55,444.78
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,688.34,486.85
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,732.47,518.57
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,759.08,537.11
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,768.84,545.55
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,768.97,549.72
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,765.81,552.06
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,705.72,513.83
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,626.98,463.05
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,691.89,511.82
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,738.8,544.89
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,684.7,510.42
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,629.92,475.56
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,557.97,427.8
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,494.08,383.31
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,415.48,324.75
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,340.82,266.2
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,249.0,191.3
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,160.79,103.97
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,53.51,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,10.01,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,22.65,11.28
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,36.22,25.06
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,46.22,34.16
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,55.87,42.66
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,62.17,48.1
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,69.01,53.82
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,71.99,55.98
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,74.82,57.94
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,76.65,59.13
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,78.34,60.19
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,86.12,57.9
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,132.47,75.48
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,180.26,105.65
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,230.09,143.11
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,281.02,182.81
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,336.54,226.76
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,387.65,267.92
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,438.74,307.62
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,488.62,345.07
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,537.58,380.2
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,584.04,413.44
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,629.26,444.73
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,670.9,471.67
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,710.49,496.36
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,747.11,520.11
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,781.54,541.02
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,808.67,556.21
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,839.72,573.75
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,863.12,587.71
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,883.54,600.03
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,896.88,608.23
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,906.94,614.69
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,911.61,617.19
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,912.99,617.98
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,906.79,615.39
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,897.38,611.13
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,688.52,482.33
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,448.77,320.85
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,648.15,464.92
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,810.33,570.56
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,771.75,546.92
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,731.47,524.59
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,679.64,493.05
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,627.19,460.27
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,562.28,418.55
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,492.73,371.6
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,413.89,314.7
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,339.37,257.81
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,246.99,184.5
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,156.51,92.75
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,52.98,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,10.91,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,20.4,9.07
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,32.17,21.28
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,38.14,26.9
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,43.94,32.11
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,47.79,35.35
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,51.49,38.32
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,52.75,39.12
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,59.41,44.38
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,60.7,45.18
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,61.92,45.93
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,68.63,51.06
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,118.52,60.68
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,170.2,92.92
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,231.74,139.57
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,285.38,183.37
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,338.88,227.69
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,390.52,270.54
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,442.19,312.52
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,492.38,351.72
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,541.76,389.0
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,588.97,424.17
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,634.98,457.41
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,677.72,486.73
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,718.62,513.93
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,755.86,538.83
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,790.84,560.75
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,818.83,576.85
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,843.69,590.87
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,866.19,604.57
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,885.72,616.43
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,908.49,630.33
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,919.71,637.11
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,924.55,641.5
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,926.0,644.01
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,919.99,641.45
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,910.7,637.07
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,895.07,628.25
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,876.4,617.68
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,852.46,604.51
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,820.66,586.32
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,781.86,564.05
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,741.3,540.28
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,686.47,505.31
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,631.15,469.2
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,564.88,425.2
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,494.73,376.54
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,412.38,315.36
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,334.79,254.89
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,240.64,179.07
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,145.41,77.95
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,49.26,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,9.1,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,21.92,9.72
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,35.54,24.03
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,45.94,33.5
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,55.98,42.36
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,62.65,47.99
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,69.06,53.18
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,74.27,57.19
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,78.13,59.96
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,79.83,61.02
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,81.41,61.96
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,87.68,66.6
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,134.78,77.32
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,182.06,106.47
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,231.41,143.24
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,282.49,184.2
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,333.83,225.9
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,383.27,266.09
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,433.26,305.91
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,434.69,311.12
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,412.99,296.3
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,474.56,339.95
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,541.51,386.65
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,370.52,267.68
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,173.0,123.98
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,131.4,93.66
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,89.03,61.99
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,187.6,135.49
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,288.53,208.48
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,572.44,415.09
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,842.5,597.71
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,850.51,601.35
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,855.42,605.56
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,855.21,606.28
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,851.97,605.19
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,446.02,331.45
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,18.57,8.72
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,70.48,49.18
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,124.99,91.29
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,241.12,181.66
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,355.61,268.6
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,172.01,130.58
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.04,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.16,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.27,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.39,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.51,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.63,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.75,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.88,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,9.1,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,19.24,7.52
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,31.45,20.86
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,38.31,27.37
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,44.95,33.38
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,49.15,37.08
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,53.2,40.48
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,54.76,41.54
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,56.29,42.52
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,63.19,48.1
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,64.33,48.78
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,67.76,51.25
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,118.08,62.04
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,170.18,94.18
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,223.98,134.98
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,285.25,184.79
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,339.24,229.98
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,382.43,272.06
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,415.3,301.92
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,465.25,338.25
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,547.23,399.11
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,595.43,436.04
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,642.31,471.21
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,685.63,502.06
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,727.02,530.77
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,765.15,556.88
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,800.93,580.1
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,832.25,600.58
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,860.75,619.2
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,884.01,634.42
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,904.12,647.71
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,918.85,657.64
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,930.23,665.59
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,935.74,669.93
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,937.84,672.3
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,932.37,669.98
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,933.36,672.06
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,918.88,665.16
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,901.25,656.41
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,873.61,639.8
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,843.32,621.48
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,805.22,598.23
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,770.52,577.01
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,717.91,542.17
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,664.71,506.21
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,599.59,461.54
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,535.37,415.6
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,448.72,350.43
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,366.02,284.32
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,261.63,197.39
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,156.26,57.39
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,57.12,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.1,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,20.36,7.7
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,32.49,21.68
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,42.59,31.02
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,52.34,39.75
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,58.03,44.73
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,63.83,49.62
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,89.36,71.03
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,119.1,95.45
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,88.94,69.71
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,68.71,52.43
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,69.58,52.88
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,118.32,63.46
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,169.63,94.83
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,222.7,134.97
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,282.25,183.32
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,335.03,227.53
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,387.46,271.91
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,439.83,315.37
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,490.25,355.73
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,539.96,394.28
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,587.51,430.91
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,633.69,465.58
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,676.5,496.09
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,717.42,524.47
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,755.26,550.62
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,790.75,573.93
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,605.53,443.41
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,365.94,266.04
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,338.04,247.08
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,298.72,218.86
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,449.32,329.47
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,584.03,424.59
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,581.52,422.83
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,577.88,421.25
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,467.81,343.55
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,338.46,250.02
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,288.12,214.42
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,222.41,166.2
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,178.02,133.02
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,133.68,99.21
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,297.17,229.19
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,451.95,347.18
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,415.65,320.41
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,378.42,293.58
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,334.61,261.68
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,290.6,228.45
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,240.36,188.4
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,191.09,147.71
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,128.48,94.04
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,48.26,6.25
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,17.38,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.28,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,18.81,6.02
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,31.0,20.37
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,40.43,29.08
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,50.96,38.38
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,56.05,42.75
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,60.94,46.74
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,63.56,48.66
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,66.07,50.4
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,67.63,51.41
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,69.08,52.32
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,70.0,52.79
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,118.08,64.94
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,174.19,100.13
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,224.8,138.11
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,275.99,179.78
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,327.99,222.99
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,379.28,265.34
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,430.89,306.98
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,480.68,346.14
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,529.81,383.49
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,576.27,418.41
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,621.67,451.52
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,590.37,427.49
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,531.75,382.88
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,648.99,469.46
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,775.62,559.04
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,803.39,574.51
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,834.4,592.79
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,856.73,606.56
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,876.03,618.49
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,810.23,574.67
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,706.28,502.01
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,741.07,527.52
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,762.91,543.56
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,787.62,561.67
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,808.88,577.57
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,715.37,515.67
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,605.31,441.93
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,720.26,526.49
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,815.43,589.86
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,776.15,565.58
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,735.15,541.23
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,683.51,508.03
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,631.32,473.62
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,564.78,429.14
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,499.41,383.4
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,413.6,319.13
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,329.44,252.59
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,229.98,168.57
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,121.62,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,43.32,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
