Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,15.26,3.13
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,30.25,19.54
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,39.34,27.96
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,49.36,36.85
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,54.53,41.27
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,59.5,45.31
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,62.19,47.29
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,64.77,49.09
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,66.4,50.15
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,67.91,51.11
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,68.26,51.1
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,114.51,62.0
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,170.74,96.35
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,221.75,133.62
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,271.81,173.27
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,323.64,215.19
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,375.48,257.83
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,427.47,299.8
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,481.43,341.37
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,530.02,377.96
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,576.3,412.72
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,621.39,445.79
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,663.14,476.19
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,702.97,504.74
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,738.97,529.54
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,772.73,551.57
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,702.94,500.48
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,594.16,421.69
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,741.32,527.74
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,877.36,618.11
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,890.83,625.77
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,901.0,632.74
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,906.0,637.35
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,907.67,640.08
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,900.39,636.67
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,889.85,631.44
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,872.99,623.01
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,858.37,616.13
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,697.79,511.8
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,532.31,395.8
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,634.06,473.85
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,716.15,532.31
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,661.88,496.04
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,607.19,459.74
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,539.25,413.18
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,472.5,365.15
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,384.14,297.61
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,305.95,234.62
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,169.36,122.01
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,28.19,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.46,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,16.05,2.78
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,31.77,20.78
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,43.05,31.19
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,53.94,40.91
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,61.41,47.43
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,68.59,53.48
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,73.02,56.9
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,75.86,58.88
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,77.71,59.96
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,79.44,60.92
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,78.95,60.05
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,121.5,69.08
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,169.7,97.53
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,219.97,134.67
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,273.39,176.72
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,322.92,217.15
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,374.79,259.73
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,426.9,301.47
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,477.04,340.57
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,526.62,377.92
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,574.6,413.68
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,619.16,446.09
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,660.25,475.57
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,699.42,503.08
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,735.19,527.84
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,768.73,550.01
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,736.56,524.83
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,674.71,479.22
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,461.36,334.95
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,225.65,164.55
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,126.64,91.66
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,29.26,17.13
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,228.3,170.56
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,442.77,326.94
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,396.98,293.46
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,350.0,260.0
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,267.26,199.93
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,172.48,128.83
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,145.19,108.39
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,117.83,87.47
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,180.17,137.55
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,237.77,183.38
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,209.29,161.96
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,180.65,140.21
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,149.87,116.06
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,108.61,82.96
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,78.5,58.17
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,47.97,32.73
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,28.29,15.5
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,8.79,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.55,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,8.78,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,17.6,9.06
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,29.98,20.25
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,42.35,31.35
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,56.28,43.67
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,70.06,55.68
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,74.4,59.33
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,78.62,62.78
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,96.15,77.61
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,113.37,92.01
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,118.65,96.16
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,124.31,96.15
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,118.76,91.39
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,112.72,86.29
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,113.04,86.19
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,113.29,86.05
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,111.38,84.36
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,109.39,82.64
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,135.36,103.19
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,161.73,123.94
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,148.71,113.56
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,135.3,102.89
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,154.79,118.1
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,174.67,133.48
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,184.64,141.27
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,194.75,149.18
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,176.06,134.57
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,156.98,119.64
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,150.21,114.6
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,143.31,109.43
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,135.38,103.2
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,127.33,96.88
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,118.26,89.8
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,109.14,82.67
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,125.55,96.02
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,142.48,109.81
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,95.45,72.35
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,50.43,35.92
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,48.19,34.21
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,45.95,32.48
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,57.91,42.52
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,69.9,52.61
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,60.55,45.01
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,51.22,37.35
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,41.91,29.65
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,32.61,21.83
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,24.21,14.6
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,15.82,7.34
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.22,1.25
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.73,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,12.68,0.0
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,25.74,15.93
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,32.02,22.12
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,38.11,27.76
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,41.86,31.15
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,45.5,34.29
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,51.97,39.7
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,54.08,41.22
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,55.65,42.32
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,57.14,43.34
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,58.12,43.93
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,102.73,53.58
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,163.92,91.44
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,217.38,132.04
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,270.29,176.26
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,324.04,222.53
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,377.47,268.54
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,430.8,313.49
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,482.48,356.04
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,533.03,396.33
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,523.41,390.6
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,488.77,363.46
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,401.28,299.95
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,298.71,223.36
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,255.8,191.64
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,211.42,158.28
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,301.78,226.64
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,392.92,293.85
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,317.46,238.43
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,231.18,174.12
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,399.81,302.88
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,556.68,417.48
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,535.32,401.65
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,512.54,385.76
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,496.39,375.04
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,479.17,363.49
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,470.7,359.49
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,461.06,354.59
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,428.98,331.86
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,396.04,308.32
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,313.24,245.94
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,247.89,195.41
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,220.1,174.49
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,192.08,152.78
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,160.71,127.66
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,129.12,101.74
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,94.78,72.65
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,53.11,37.42
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,30.83,16.62
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,8.19,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.76,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.52,18.18
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,36.38,25.84
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,43.97,32.74
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,48.62,36.92
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,53.12,40.78
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,55.78,42.91
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,58.33,44.88
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,59.62,45.73
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,67.26,51.96
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,68.55,52.74
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,110.74,61.41
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,162.0,90.87
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,215.07,130.33
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,268.04,173.84
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,322.09,219.52
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,380.79,268.98
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,432.92,312.7
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,483.87,353.91
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,534.13,393.28
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,581.73,430.33
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,627.99,465.42
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,671.14,496.5
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,712.49,525.49
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,749.77,552.08
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,784.65,575.22
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,815.97,594.68
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,844.56,612.24
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,867.38,627.23
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,887.03,640.28
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,901.61,650.16
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,912.83,658.06
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,794.81,580.85
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,636.94,469.11
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,786.04,580.44
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,915.29,667.21
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,678.06,506.74
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,411.7,310.78
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,410.66,313.28
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,408.16,313.33
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,599.06,461.15
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,748.21,568.52
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,694.92,532.22
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,641.15,496.25
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,572.69,447.85
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,505.67,398.15
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,416.62,328.25
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,332.52,257.65
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,217.25,142.96
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,72.34,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,12.8,0.0
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,25.91,16.08
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,33.05,23.15
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,39.96,29.5
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,44.42,33.48
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,48.73,37.13
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,50.89,38.78
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,58.22,44.8
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,59.63,45.75
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,61.0,46.65
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,61.53,46.73
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,102.99,54.42
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,156.06,84.35
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,218.91,131.04
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,273.11,175.28
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,328.11,221.53
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,382.15,267.46
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,436.08,312.41
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,488.37,354.26
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,539.89,394.05
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,588.78,431.41
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,636.2,466.56
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,680.57,497.58
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,722.94,526.24
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,761.7,551.92
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,797.97,574.09
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,827.86,591.3
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,854.55,606.31
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,877.76,619.53
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,897.76,630.62
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,912.07,638.12
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,922.95,643.54
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,928.18,645.56
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,929.95,645.62
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,924.3,642.39
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,924.51,642.97
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,908.67,633.86
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,889.66,623.17
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,862.77,607.73
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,833.16,590.69
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,792.31,567.57
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,749.55,542.91
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,701.55,514.62
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,648.21,481.53
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,577.96,436.0
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,509.22,388.75
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,417.62,321.2
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,331.11,251.41
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,207.3,125.61
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,60.18,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,12.42,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,25.15,15.16
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,32.34,22.28
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,39.28,28.63
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,43.4,32.35
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,47.38,35.8
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,50.34,38.14
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,58.4,44.77
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,59.82,45.63
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,61.2,46.43
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,62.42,47.08
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,103.08,54.58
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,156.41,84.07
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,219.46,130.48
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,274.46,175.09
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,330.01,221.48
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,384.09,266.48
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,438.05,310.16
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,490.54,351.37
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,542.23,390.31
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,590.98,426.73
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,638.3,460.86
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,682.7,490.85
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,725.1,518.36
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,763.44,544.93
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,799.27,568.14
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,831.18,589.41
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,860.19,608.91
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,883.16,624.08
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,902.84,637.34
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,917.32,647.48
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,928.32,655.64
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,933.1,660.1
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,934.35,662.56
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,928.78,660.91
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,919.8,657.29
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,912.44,654.31
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,892.82,643.56
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,864.09,627.03
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,832.7,608.7
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,791.91,583.69
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,749.24,556.99
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,698.48,524.07
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,642.73,486.6
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,572.66,438.64
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,504.16,389.18
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,411.87,318.8
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,324.97,246.82
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,200.94,109.24
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,58.65,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,14.19,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,28.09,17.19
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,37.65,26.45
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,48.54,36.16
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,54.62,41.57
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,60.46,46.54
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,62.38,47.91
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,64.3,49.19
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,65.67,49.96
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,66.97,50.64
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,66.5,49.85
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,108.9,60.76
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,159.36,87.96
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,211.71,125.29
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,263.02,165.77
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,316.04,208.89
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,374.38,256.66
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,426.27,299.01
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,476.94,338.78
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,527.08,376.88
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,574.32,412.83
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,620.23,446.95
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,663.27,477.34
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,704.46,505.72
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,741.84,531.63
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,776.85,554.4
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,806.01,573.5
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,832.2,590.74
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,518.25,380.4
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,137.86,98.64
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,98.94,70.16
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,60.36,40.89
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,94.88,67.35
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,130.53,94.41
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,543.63,406.74
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,900.38,643.78
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,884.09,632.12
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,864.72,622.3
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,836.98,606.34
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,806.61,588.59
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,765.77,563.88
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,728.29,541.01
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,674.73,506.4
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,620.78,470.4
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,549.84,421.42
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,480.6,371.03
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,390.41,300.65
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,305.47,229.1
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,157.0,69.73
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.99,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,26.15,15.49
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,34.56,23.81
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,42.65,31.11
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,47.35,35.33
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,51.9,39.21
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,54.62,41.3
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,57.22,43.21
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,58.92,44.29
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,66.89,50.57
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,67.51,50.56
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,102.25,55.55
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,153.0,82.29
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,205.6,119.43
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,257.03,159.93
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,316.74,208.1
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,369.49,251.98
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,422.21,295.26
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,472.57,335.29
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,521.76,373.27
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,569.19,409.31
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,615.32,443.46
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,657.15,474.01
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,696.68,502.36
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,733.49,528.15
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,767.96,551.13
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,794.53,567.53
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,824.09,585.88
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,846.26,600.24
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,865.31,612.73
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,876.1,620.51
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,883.42,626.3
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,886.03,630.13
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,885.27,632.0
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,873.9,625.95
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,865.07,621.73
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,845.59,611.52
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,823.27,599.53
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,787.06,577.45
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,748.77,553.81
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,704.2,525.57
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,658.21,495.79
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,594.86,452.0
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,527.33,403.93
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,455.21,352.46
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,385.71,300.19
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,297.68,230.47
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,215.8,161.31
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,110.0,33.11
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,13.42,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,26.53,15.55
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,37.27,26.02
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,47.68,35.4
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,53.87,40.91
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,60.44,46.52
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,71.88,55.98
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,83.3,65.18
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,77.38,59.73
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,71.15,54.09
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,71.78,54.19
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,103.87,58.9
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,153.15,84.83
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,210.99,125.78
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,263.71,177.73
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,300.9,214.95
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,340.81,242.2
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,398.53,283.05
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,437.07,311.01
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,475.38,338.82
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,519.38,370.54
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,565.84,403.49
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,622.95,444.41
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,687.04,489.75
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,722.76,514.08
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,756.26,536.76
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,784.5,555.96
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,809.92,572.69
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,830.38,585.34
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,847.8,596.13
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,860.19,604.38
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,869.37,610.8
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,871.3,613.52
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,875.49,617.87
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,867.36,613.92
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,856.05,608.22
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,836.65,596.9
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,814.42,583.89
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,782.69,565.28
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,748.68,545.05
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,704.19,517.58
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,658.29,488.63
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,599.21,450.11
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,535.04,406.58
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,462.29,354.74
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,392.35,302.14
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,303.1,232.29
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,220.43,162.24
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,110.35,11.62
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,15.46,0.0
