Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,26.48,15.31
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,39.88,28.18
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,52.8,39.75
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,61.44,47.38
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,69.75,54.46
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,75.5,59.04
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,81.01,63.27
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,84.8,65.94
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,87.44,67.61
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,88.75,68.17
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,117.98,72.13
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,163.91,95.98
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,212.16,129.47
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,257.87,164.01
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,312.78,206.9
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,363.09,248.28
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,413.79,289.47
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,462.4,327.91
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,510.27,364.76
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,556.35,399.79
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,601.41,433.25
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,642.09,463.17
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,680.71,491.14
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,648.77,466.75
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,594.48,426.22
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,453.95,328.94
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,291.01,211.37
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,464.87,339.39
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,642.16,463.31
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,538.57,390.33
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,427.61,311.45
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,448.74,328.3
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,485.47,355.4
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,525.38,386.2
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,580.89,427.5
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,555.93,411.84
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,529.43,395.39
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,498.38,374.66
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,449.01,340.69
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,336.05,256.86
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,209.99,160.13
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,347.07,270.08
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,458.1,356.19
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,372.04,291.1
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,303.98,237.83
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,221.78,171.02
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,142.9,103.26
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,68.98,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,14.55,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,25.03,13.92
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,35.05,24.05
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,44.78,32.86
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,52.52,39.73
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,58.45,44.82
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,61.6,47.38
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,64.64,49.74
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,66.72,51.22
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,68.69,52.58
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,103.66,81.4
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,153.6,106.93
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,207.64,143.8
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,245.48,173.54
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,281.8,197.92
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,319.63,224.96
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,356.34,256.35
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,377.42,274.61
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,430.54,311.81
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,510.21,369.69
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,527.83,383.34
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,527.48,382.33
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,564.87,409.61
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,606.24,439.13
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,618.38,446.91
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,629.3,453.74
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,550.89,398.18
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,460.58,333.47
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,461.02,334.55
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,472.27,342.44
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,541.76,392.46
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,626.81,451.24
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,616.9,445.19
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,605.25,438.91
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,523.39,382.78
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,455.7,335.49
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,498.56,369.11
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,556.2,411.32
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,656.56,484.35
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,739.49,541.04
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,721.53,530.19
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,700.34,518.2
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,646.94,482.9
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,593.14,446.41
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,519.0,395.05
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,446.92,342.15
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,352.42,268.59
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,264.42,190.07
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,128.83,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,13.19,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,24.94,13.8
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,41.42,29.75
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,57.82,44.52
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,74.26,59.05
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,87.31,70.31
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,104.79,84.91
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,118.82,96.22
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,132.93,107.54
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,146.68,118.38
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,151.37,121.35
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,167.93,120.48
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,172.63,109.52
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,203.67,122.73
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,260.41,167.65
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,312.2,210.51
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,332.31,237.96
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,335.5,247.22
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,354.77,261.06
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,370.27,271.96
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,452.62,331.9
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,553.55,404.41
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,596.32,433.77
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,639.9,463.43
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,605.74,438.5
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,559.03,404.6
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,685.62,497.26
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,810.39,584.67
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,830.89,597.17
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,848.33,608.77
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,857.53,615.19
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,868.78,623.16
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,679.13,495.85
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,459.53,338.83
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,428.97,319.53
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,413.03,309.26
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,552.01,415.18
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,671.27,503.83
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,462.43,352.47
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,242.5,185.09
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,442.95,344.71
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,617.0,475.38
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,553.9,428.44
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,491.88,382.71
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,415.54,325.61
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,342.38,268.31
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,253.92,196.18
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,158.52,111.92
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,55.76,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,15.01,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.8,14.1
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,38.12,26.8
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,50.03,37.63
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,66.59,52.19
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,86.89,69.63
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,75.09,59.2
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,73.38,57.38
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,75.48,58.85
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,77.49,60.2
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,76.57,58.96
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,101.4,60.24
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,151.09,85.05
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,202.93,121.08
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,259.83,165.4
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,311.91,207.85
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,364.06,250.89
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,416.43,293.27
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,467.43,333.49
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,518.35,372.39
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,566.39,408.86
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,613.27,443.48
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,656.2,474.03
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,697.5,502.74
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,734.52,528.52
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,769.15,551.91
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,800.47,572.0
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,829.15,590.37
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,769.44,549.66
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,673.97,482.49
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,797.99,571.45
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,894.5,634.34
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,897.73,635.63
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,906.07,641.31
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,899.42,638.34
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,889.36,633.54
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,871.48,625.17
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,850.51,614.89
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,819.94,597.69
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,786.83,578.6
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,748.5,555.21
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,704.16,527.19
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,647.75,489.4
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,591.18,450.14
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,515.32,396.29
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,441.69,340.85
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,342.52,262.02
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,250.63,172.72
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,94.49,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,13.19,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,22.77,11.38
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,33.39,22.57
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,42.44,30.8
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,47.55,35.44
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,52.52,39.74
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,55.62,42.19
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,58.62,44.44
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,60.3,45.61
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,61.9,46.69
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,69.04,52.36
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,94.24,54.17
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,144.8,78.38
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,197.19,114.28
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,247.77,152.95
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,307.46,199.93
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,360.28,243.45
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,412.95,286.16
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,464.03,325.99
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,514.39,363.93
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,562.14,400.0
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,608.4,434.08
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,651.54,464.87
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,692.77,493.69
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,730.02,519.77
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,764.75,542.69
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,794.69,562.79
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,821.62,581.07
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,843.46,594.99
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,862.05,606.98
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,875.17,616.98
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,884.87,625.03
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,888.37,628.11
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,888.43,629.25
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,881.36,626.08
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,879.61,626.51
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,688.69,503.87
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,469.84,349.47
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,646.32,482.38
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,779.87,574.63
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,737.99,547.63
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,699.13,523.76
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,641.14,485.99
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,583.25,446.67
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,507.95,392.61
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,435.09,337.12
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,332.93,254.98
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,235.74,156.17
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,88.88,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,12.28,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,22.19,10.6
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,31.24,20.84
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,39.93,28.87
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,59.31,45.89
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,81.16,64.77
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,89.0,71.16
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,101.57,81.37
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,127.06,102.14
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,143.37,114.84
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,160.12,127.68
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,180.43,135.53
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,187.82,131.81
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,227.81,152.5
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,276.19,193.33
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,306.4,220.13
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,340.68,240.61
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,406.77,288.38
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,458.14,329.66
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,508.59,368.94
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,556.85,405.99
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,601.35,439.31
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,643.02,468.94
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,682.58,496.22
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,718.34,521.29
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,751.73,544.28
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,782.83,563.12
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,806.51,576.9
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,827.19,589.95
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,844.74,601.02
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,854.94,608.04
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,861.74,613.1
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,862.56,615.77
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,860.0,616.5
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,854.45,614.77
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,840.9,607.99
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,819.38,596.84
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,795.07,583.84
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,584.52,439.5
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,356.75,271.39
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,324.01,249.14
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,290.87,225.14
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,252.78,196.69
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,214.61,167.35
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,160.05,124.39
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,119.04,90.96
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,75.97,54.76
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,25.63,10.93
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,11.37,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,13.19,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,23.31,10.99
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,39.7,28.06
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,55.65,42.52
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,70.03,55.33
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,85.3,68.58
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,94.29,76.12
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,107.26,86.83
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,121.78,98.64
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,144.23,116.85
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,114.86,91.54
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,117.06,77.37
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,161.91,99.11
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,209.31,131.54
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,254.39,166.31
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,302.37,205.27
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,351.75,246.52
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,401.64,287.55
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,449.88,325.9
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,501.3,365.27
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,455.63,334.05
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,383.33,280.57
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,374.88,274.48
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,364.33,266.41
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,341.4,250.09
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,316.38,232.16
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,429.9,315.14
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,544.36,395.54
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,602.7,436.47
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,654.06,472.89
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,646.3,468.21
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,636.43,462.64
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,627.92,458.0
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,617.58,452.15
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,698.03,511.88
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,767.37,562.83
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,782.71,575.75
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,792.23,585.26
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,758.71,564.87
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,723.07,543.1
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,676.64,513.57
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,629.0,482.41
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,566.86,439.05
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,504.96,394.1
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,421.79,331.05
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,347.47,271.72
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,254.8,194.49
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,160.89,89.73
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,56.01,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,12.73,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.98,9.49
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.51,21.93
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,42.74,31.39
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,50.33,38.28
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,55.99,43.26
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,70.9,55.91
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,94.82,75.92
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,98.89,78.93
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,102.78,81.75
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,122.83,97.77
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,143.0,108.44
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,162.26,122.53
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,182.34,137.07
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,208.82,156.24
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,227.8,169.65
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,242.16,180.22
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,256.79,190.99
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,338.05,249.12
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,434.42,317.49
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,450.43,329.22
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,459.38,335.94
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,451.21,329.64
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,438.97,320.22
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,475.12,346.43
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,513.35,373.66
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,548.25,398.23
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,592.95,429.22
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,444.59,325.49
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,274.8,202.1
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,592.22,440.38
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,868.56,626.58
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,871.83,627.38
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,871.73,628.96
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,711.59,523.81
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,511.69,380.97
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,686.48,513.52
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,822.36,608.76
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,792.73,589.81
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,760.6,570.41
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,716.76,542.54
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,676.45,516.5
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,618.7,476.29
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,561.09,434.66
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,482.59,376.1
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,406.98,316.24
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,301.66,228.79
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,193.87,92.63
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,73.29,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,11.37,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,19.61,7.22
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,31.31,20.78
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,42.62,31.14
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,50.48,38.25
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,58.06,44.87
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,71.0,55.74
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,83.28,65.75
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,98.2,77.92
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,112.32,89.2
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,137.87,109.48
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,164.01,119.59
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,198.36,138.69
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,235.11,163.44
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,273.07,190.18
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,316.03,221.99
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,344.76,247.4
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,366.03,266.16
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,391.14,285.59
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,407.61,298.13
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,379.47,278.71
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,344.12,253.33
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,323.97,238.48
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,301.4,221.67
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,403.49,296.8
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,509.97,372.91
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,436.72,320.24
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,348.23,256.15
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,189.8,140.18
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,30.13,17.92
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,23.02,12.44
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,15.93,6.89
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,14.59,5.88
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,13.26,4.87
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,234.93,180.04
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,468.26,353.48
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,235.53,180.38
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,7.93,0.7
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,190.7,148.94
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,385.13,298.37
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,354.09,275.27
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,322.06,252.1
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,284.95,224.21
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,247.38,195.12
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,201.75,158.53
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,156.52,121.11
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,103.01,75.16
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,35.5,7.96
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,14.09,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,10.91,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,19.49,6.3
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,33.78,22.6
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,47.67,35.26
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,62.11,48.13
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,76.04,60.31
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,87.29,69.8
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,103.39,83.15
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,89.63,71.08
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,74.22,57.73
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,129.56,103.55
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,173.58,130.87
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,161.96,120.92
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,132.48,99.84
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,159.81,120.68
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,187.87,141.71
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,138.01,103.28
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,84.32,61.52
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,138.74,103.93
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,193.21,145.33
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,315.64,236.72
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,452.48,335.25
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,472.82,348.72
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,492.98,362.83
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,496.63,365.45
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,498.46,366.82
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,533.57,392.87
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,578.61,425.33
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,707.37,521.37
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,825.88,604.24
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,836.63,610.65
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,851.57,621.12
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,853.98,625.91
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,853.0,628.73
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,635.65,480.36
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,371.43,283.2
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,607.92,467.3
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,790.02,598.32
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,758.23,577.19
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,720.49,553.39
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,674.62,523.36
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,627.62,491.66
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,561.0,443.27
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,495.13,393.65
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,413.67,329.31
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,333.91,263.49
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,235.24,178.06
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,128.2,20.31
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,45.21,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,8.64,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,16.73,3.99
