Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,33.32,22.48
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,48.76,36.61
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,65.33,51.4
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,81.56,65.62
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,97.44,79.21
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,112.97,92.21
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,131.35,107.37
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,142.2,115.94
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,154.7,125.78
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,179.76,138.11
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,163.06,123.76
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,140.46,107.17
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,156.79,119.45
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,173.61,132.01
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,245.38,176.79
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,395.68,286.23
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,368.27,274.07
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,316.39,238.0
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,332.49,250.27
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,348.93,262.59
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,250.43,188.43
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,142.92,105.99
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,206.45,154.91
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,271.6,204.23
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,411.41,310.56
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,548.84,412.27
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,507.06,380.97
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,450.41,339.17
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,660.56,501.2
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,841.82,632.76
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,516.07,399.2
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,125.16,93.22
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,93.55,69.09
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,62.86,44.97
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,62.39,44.75
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,61.93,44.52
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,93.2,69.84
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,129.09,98.81
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,113.16,86.49
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,97.11,73.91
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,80.33,60.37
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,63.32,46.42
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,47.17,33.04
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,30.88,19.39
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,19.38,9.33
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,7.91,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,4.09,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,12.32,0.72
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,26.73,16.77
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,40.65,29.45
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,57.09,44.15
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,73.34,58.49
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,89.07,72.01
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,104.64,85.12
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,117.71,96.05
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,131.31,107.32
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,150.58,123.02
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,174.1,134.9
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,160.75,123.16
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,144.45,110.93
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,131.76,100.43
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,118.09,89.21
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,92.04,68.34
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,64.75,46.45
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,183.92,140.42
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,303.01,232.23
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,242.14,185.32
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,175.52,133.54
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,177.55,135.18
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,179.6,136.78
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,109.37,81.63
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,38.14,24.96
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,187.46,143.56
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,342.6,263.11
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,419.58,323.02
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,511.8,393.61
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,311.1,241.26
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,92.54,68.53
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,264.59,206.68
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,459.48,356.94
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,456.83,355.59
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,453.18,354.19
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,278.09,218.72
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,112.79,85.78
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,190.85,150.23
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,265.97,211.25
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,240.04,191.48
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,213.58,171.11
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,183.39,146.75
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,152.92,121.64
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,117.32,91.77
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,81.24,60.99
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,49.18,32.26
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,11.45,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,5.91,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.27,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.38,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,10.54,3.17
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,16.7,8.79
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,23.76,15.14
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,30.83,21.44
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,38.36,27.99
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,45.9,34.43
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,53.0,40.39
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,60.12,46.28
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,67.25,52.09
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,74.38,55.18
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,91.84,68.96
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,109.02,82.34
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,133.14,100.96
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,157.55,119.59
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,157.82,119.33
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,157.93,119.0
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,162.95,122.5
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,168.07,126.07
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,152.46,113.96
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,136.28,101.41
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,127.26,94.2
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,118.03,86.84
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,118.18,86.96
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,118.32,87.08
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,135.65,100.56
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,153.32,114.26
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,156.95,117.11
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,160.63,120.06
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,156.58,117.06
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,152.47,114.04
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,160.03,120.12
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,167.91,126.47
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,251.48,192.1
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,330.33,253.05
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,273.56,210.2
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,202.08,155.4
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,478.36,376.5
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,688.25,534.7
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,639.97,500.15
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,590.71,465.63
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,517.15,411.64
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,441.78,353.33
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,359.5,286.9
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,282.01,221.55
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,184.82,132.92
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,45.49,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,9.1,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,16.39,0.32
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,24.83,15.04
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,32.96,22.78
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,37.31,26.89
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,41.58,30.71
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,40.86,29.99
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,51.22,38.73
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,76.11,59.79
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,99.41,79.13
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,116.11,92.63
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,132.72,101.16
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,165.96,126.13
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,191.57,144.51
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,219.94,164.93
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,250.82,187.3
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,223.27,167.27
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,193.74,145.45
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,285.62,213.35
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,396.09,293.5
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,433.6,320.28
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,473.73,349.14
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,562.76,415.59
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,664.53,490.55
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,700.82,516.58
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,734.55,540.5
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,681.29,500.06
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,594.01,435.01
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,608.52,446.52
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,622.02,456.67
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,751.53,551.04
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,853.27,618.94
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,855.55,620.06
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,854.38,620.01
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,847.91,617.15
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,838.14,612.3
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,819.95,603.21
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,807.05,597.72
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,777.44,579.67
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,745.35,559.79
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,702.26,531.42
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,657.75,501.3
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,599.89,460.81
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,542.03,418.43
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,465.82,360.98
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,388.22,298.07
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,276.97,192.67
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,126.03,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,8.64,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,15.58,0.0
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,23.64,14.0
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,31.43,21.44
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,35.89,25.64
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,40.26,29.56
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,46.84,35.18
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,49.65,37.39
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,51.52,38.71
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,53.34,39.95
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,53.95,40.07
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,63.28,38.52
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,124.62,64.35
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,178.54,98.52
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,231.95,138.97
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,286.18,182.6
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,339.59,226.96
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,392.73,270.41
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,444.18,310.77
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,494.53,348.65
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,542.67,385.0
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,589.2,419.14
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,631.7,448.7
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,671.95,475.87
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,708.64,500.99
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,742.67,523.39
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,770.02,540.09
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,793.93,554.69
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,814.61,567.69
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,832.01,578.77
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,842.86,585.95
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,850.26,591.23
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,851.84,592.23
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,850.01,591.35
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,848.12,590.61
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,835.16,583.19
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,814.64,571.61
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,791.18,558.39
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,755.72,537.25
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,722.86,517.7
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,676.12,490.68
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,628.31,461.97
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,559.48,417.77
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,491.69,371.62
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,406.04,309.11
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,324.26,244.66
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,210.81,138.44
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,66.3,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,9.1,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,15.75,0.0
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,29.17,18.41
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,42.16,30.6
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,50.86,38.58
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,59.28,46.06
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,47.62,35.91
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,47.67,35.83
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,56.11,42.92
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,64.56,49.9
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,65.02,49.9
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,65.48,49.91
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,101.96,76.4
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,136.9,103.37
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,122.09,91.25
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,106.31,78.58
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,101.42,74.61
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,96.4,70.54
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,127.8,94.43
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,159.43,117.88
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,190.78,141.01
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,222.85,164.37
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,199.24,146.33
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,174.72,127.93
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,219.32,161.15
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,265.21,194.48
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,304.69,222.56
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,341.2,248.27
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,411.07,298.57
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,495.75,357.56
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,413.69,300.07
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,339.46,247.86
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,342.26,250.96
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,345.09,253.53
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,256.89,189.94
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,157.73,116.39
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,463.5,350.37
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,715.3,526.27
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,675.12,499.77
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,627.88,471.28
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,575.19,437.73
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,522.35,402.42
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,457.57,356.61
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,394.34,309.29
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,312.74,244.93
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,235.85,181.06
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,134.81,83.41
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,27.53,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,7.73,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,14.5,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,32.06,20.72
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,49.53,37.01
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,63.77,50.0
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,77.6,62.37
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,88.6,71.87
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,95.3,77.4
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,58.33,45.18
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,16.73,8.93
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,18.95,10.79
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,21.17,12.62
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,37.1,24.83
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,53.09,37.68
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,79.35,58.65
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,104.61,78.51
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,127.16,96.13
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,149.95,113.83
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,194.78,148.18
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,240.68,182.85
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,288.19,218.33
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,342.36,258.41
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,375.54,282.65
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,411.0,308.5
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,383.28,287.94
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,352.2,264.83
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,377.3,284.03
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,403.64,303.95
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,476.73,359.43
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,544.17,410.11
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,579.52,436.81
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,603.02,455.43
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,486.45,369.86
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,365.53,278.8
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,275.14,210.78
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,172.6,131.26
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,133.92,101.62
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,95.43,71.46
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,180.03,140.8
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,264.17,208.43
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,232.73,184.02
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,201.31,159.44
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,166.2,131.3
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,130.91,102.33
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,92.87,70.42
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,47.36,32.19
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,24.13,8.98
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.64,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.45,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.87,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,4.82,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,8.77,1.9
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,13.62,6.26
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,18.47,10.61
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,23.76,15.3
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,29.07,19.93
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,86.62,69.79
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,136.19,111.62
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,146.12,119.2
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,158.62,128.93
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,175.47,134.75
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,204.37,155.77
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,174.75,133.24
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,140.4,107.13
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,121.82,92.39
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,102.4,76.9
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,169.83,129.48
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,237.66,180.87
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,269.65,204.28
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,306.8,231.46
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,268.44,202.4
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,225.02,169.52
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,226.03,170.49
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,226.99,171.28
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,478.9,362.96
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,729.15,538.6
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,628.23,464.38
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,499.88,371.59
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,478.08,356.64
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,454.59,339.61
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,496.92,372.91
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,553.91,415.56
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,532.0,400.3
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,508.53,384.55
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,508.27,386.12
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,505.66,385.8
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,423.72,325.78
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,327.49,254.1
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,288.01,225.24
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,249.2,195.69
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,191.62,150.55
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,148.06,115.27
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,103.11,78.34
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,50.22,34.35
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,22.25,6.07
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,7.28,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,13.18,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,28.04,17.25
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,42.99,31.6
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,53.55,41.36
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,63.74,50.5
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,80.62,65.04
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,102.47,83.39
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,122.05,99.55
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,134.71,109.6
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,147.95,119.78
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,161.34,129.9
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,171.29,127.69
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,185.31,140.86
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,212.99,160.13
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,253.36,189.13
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,289.76,214.94
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,340.3,252.05
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,348.23,259.05
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,351.61,262.16
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,319.06,238.85
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,277.18,207.95
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,230.15,172.57
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,179.69,134.13
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,220.46,165.26
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,262.44,196.84
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,223.19,167.32
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,182.88,136.85
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,495.12,379.36
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,797.2,594.02
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,804.06,596.93
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,807.44,600.07
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,695.49,522.28
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,566.93,428.46
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,341.85,263.32
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,110.99,82.72
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,57.93,41.16
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,7.04,0.1
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,214.96,171.64
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,423.59,333.66
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,378.44,298.74
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,333.75,264.79
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,264.29,210.13
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,210.79,166.5
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,155.43,120.68
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,100.37,73.65
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,48.46,14.13
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,7.28,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,12.64,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,25.41,14.65
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,37.8,26.7
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,45.93,34.22
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,55.22,42.5
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,77.17,61.47
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,104.26,84.49
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,118.65,96.5
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,132.7,108.08
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,142.37,115.64
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,148.92,120.51
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,144.93,95.69
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,170.64,100.31
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,221.75,140.01
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,273.16,182.99
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,283.49,205.52
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,269.27,204.05
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,227.99,172.73
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,182.63,137.86
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,107.93,79.88
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,30.12,18.42
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,201.0,152.7
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,375.3,283.96
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,396.29,299.38
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,418.24,316.09
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,421.9,318.54
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,425.08,320.73
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,497.12,375.72
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,574.67,433.68
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,683.85,517.02
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,789.59,595.83
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,553.62,424.06
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,273.74,209.11
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,380.58,294.55
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,473.69,367.02
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,378.47,294.8
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,267.75,209.2
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,209.73,163.96
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,139.91,108.17
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,338.48,272.46
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,502.03,401.53
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,427.08,341.37
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,354.93,282.84
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,258.29,204.09
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,180.7,136.3
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,88.74,15.34
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,14.55,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,27.23,15.84
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,39.99,28.51
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,50.65,38.27
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,60.94,47.43
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,73.14,57.99
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,93.7,75.46
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,83.25,66.2
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,71.5,55.87
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,49.03,36.45
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,26.47,17.02
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,109.77,78.4
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,213.99,152.08
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,227.98,152.44
