Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,838.05,646.75
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,845.52,651.73
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,847.07,654.85
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,844.96,655.64
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,835.25,649.98
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,822.1,642.05
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,800.2,628.37
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,775.36,612.48
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,747.11,593.08
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,709.25,566.13
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,658.26,529.5
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,606.3,490.38
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,534.01,432.76
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,462.96,372.8
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,354.93,276.24
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,240.43,26.4
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,102.2,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,11.89,0.0
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,26.48,17.38
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,31.69,22.93
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,36.88,27.99
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,40.12,31.0
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,43.34,33.84
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,45.19,35.4
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,47.04,36.9
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,55.25,43.96
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,57.06,45.24
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,87.43,48.61
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,142.96,77.13
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,198.75,118.4
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,255.08,166.04
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,310.15,215.42
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,364.79,264.81
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,417.75,311.68
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,469.44,356.22
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,518.54,398.07
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,565.8,437.25
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,609.38,471.68
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,650.5,503.17
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,686.93,531.36
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,720.45,556.82
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,750.06,578.14
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,776.44,595.61
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,796.57,609.9
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,813.17,621.89
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,764.61,588.75
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,706.52,547.54
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,667.23,520.11
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,630.98,494.07
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,633.38,498.75
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,632.63,500.88
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,709.05,560.15
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,765.45,602.31
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,729.67,577.47
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,691.72,551.28
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,639.87,514.13
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,587.13,474.51
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,512.23,414.96
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,438.83,352.99
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,329.57,253.65
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,219.73,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,90.06,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,12.37,0.0
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,25.19,16.14
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,31.21,22.46
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,37.11,28.17
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,44.46,34.94
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,48.33,38.36
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,50.37,40.0
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,52.4,41.56
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,53.57,42.31
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,54.75,43.04
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,90.37,52.51
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,145.16,79.89
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,200.03,119.7
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,255.61,165.92
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,309.85,213.86
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,363.74,261.84
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,416.38,307.61
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,467.93,351.18
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,516.17,391.54
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,562.64,429.29
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,605.31,462.25
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,645.59,492.35
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,681.78,519.03
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,715.09,542.87
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,743.18,561.37
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,767.99,575.95
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,787.99,587.15
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,804.51,595.89
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,814.49,600.13
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,820.85,602.28
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,820.84,604.46
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,817.28,604.57
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,806.07,598.68
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,798.72,595.54
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,775.16,582.34
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,748.68,567.19
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,712.03,545.42
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,673.24,521.3
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,619.48,484.69
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,564.93,445.58
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,495.23,392.88
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,422.61,333.26
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,311.8,232.03
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,188.48,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,7.73,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,11.98,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,24.33,15.07
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,30.35,21.39
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,36.25,27.04
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,39.82,30.34
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,47.36,37.03
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,49.38,38.72
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,51.41,40.36
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,53.69,42.09
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,55.91,43.72
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,79.97,45.59
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,132.03,71.09
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,184.9,109.09
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,244.53,158.0
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,295.73,202.6
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,346.62,247.32
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,395.71,290.24
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,443.46,331.04
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,488.63,369.16
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,532.17,404.96
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,571.45,436.03
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,608.38,464.48
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,642.2,490.35
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,673.41,513.7
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,699.73,532.45
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,723.1,548.44
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,741.0,560.29
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,755.66,569.95
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,763.72,574.54
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,774.57,581.18
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,773.49,580.36
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,769.03,577.47
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,754.88,568.09
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,737.59,556.71
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,713.21,540.45
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,686.16,522.26
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,650.34,498.23
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,609.13,469.81
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,554.0,431.16
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,498.72,390.61
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,419.18,329.09
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,342.43,266.22
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,239.88,171.74
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,97.13,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,14.99,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,29.69,19.28
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,40.4,30.07
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,50.8,39.84
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,57.07,45.68
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,64.62,52.42
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,68.19,55.46
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,71.7,58.34
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,73.5,59.64
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,75.29,60.92
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,108.87,74.58
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,160.16,106.01
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,210.92,148.08
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,255.84,188.33
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,287.13,211.43
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,331.37,246.2
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,364.62,275.93
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,391.29,298.81
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,407.67,312.91
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,419.78,322.98
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,440.02,338.28
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,459.64,352.76
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,414.44,318.75
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,359.55,276.93
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,359.15,277.01
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,358.17,276.31
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,397.5,306.39
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,429.6,330.58
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,481.62,370.2
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,547.21,418.43
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,648.18,495.0
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,741.21,563.21
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,722.5,550.41
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,700.86,537.09
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,671.39,518.85
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,639.52,498.58
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,591.35,466.11
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,537.79,428.28
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,477.93,383.59
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,418.98,337.63
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,342.21,275.45
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,269.08,213.33
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,150.98,106.53
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,15.46,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,14.6,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,28.87,18.41
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,40.73,30.35
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,52.22,41.1
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,59.37,47.73
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,66.24,53.87
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,74.29,60.87
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,82.03,67.43
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,90.02,74.11
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,97.69,80.4
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,107.16,74.3
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,146.85,90.06
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,194.69,123.74
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,243.67,163.15
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,291.4,203.48
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,339.68,244.5
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,386.02,283.68
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,432.12,321.75
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,475.73,357.63
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,518.26,391.77
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,557.09,421.6
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,594.22,449.39
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,626.25,473.76
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,655.91,496.04
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,686.62,518.95
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,716.55,541.06
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,734.12,554.12
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,748.48,564.39
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,683.16,518.44
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,601.65,459.57
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,552.86,425.95
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,514.36,398.55
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,624.57,484.56
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,722.93,557.11
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,695.46,538.66
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,665.54,519.53
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,620.43,488.45
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,573.9,455.47
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,514.18,410.98
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,454.36,364.31
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,368.93,295.42
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,291.72,229.68
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,170.83,115.69
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,14.55,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,13.44,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,26.64,16.2
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,35.93,25.89
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,46.66,35.86
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,51.34,40.23
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,55.96,44.35
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,58.73,46.69
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,61.48,48.91
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,62.26,49.26
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,63.1,49.64
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,80.19,49.86
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,136.0,77.44
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,182.18,107.97
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,231.51,147.02
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,283.01,191.35
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,339.24,239.73
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,388.34,282.28
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,436.45,323.12
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,481.41,360.89
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,524.8,396.4
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,565.01,428.0
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,603.03,457.09
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,636.37,483.03
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,667.07,506.6
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,693.67,526.89
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,717.28,544.82
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,735.16,557.69
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,749.79,568.32
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,763.47,578.46
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,768.74,582.94
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,767.28,583.01
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,762.44,580.94
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,748.58,573.16
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,731.58,563.23
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,706.12,547.52
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,678.02,529.69
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,642.64,505.46
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,601.84,476.49
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,544.97,434.31
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,488.11,390.14
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,409.27,325.98
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,333.3,260.45
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,219.18,141.58
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,76.71,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,13.64,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,24.66,14.1
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,32.82,22.87
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,40.72,30.28
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,44.86,34.16
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,48.96,37.81
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,51.28,39.76
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,53.58,41.62
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,60.15,47.04
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,61.46,47.84
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,76.75,47.47
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,126.91,69.0
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,178.2,103.73
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,230.23,144.97
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,281.2,188.04
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,332.26,231.59
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,380.99,273.04
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,428.64,312.56
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,473.92,349.96
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,517.72,385.27
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,557.33,416.92
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,594.61,446.18
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,628.41,472.41
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,659.65,496.4
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,685.79,516.28
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,712.0,535.94
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,730.36,549.31
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,745.48,560.6
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,752.79,566.68
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,762.54,574.68
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,760.65,575.53
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,755.36,574.26
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,739.53,564.64
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,720.6,552.92
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,693.91,535.99
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,668.69,519.89
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,626.14,490.11
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,582.23,458.58
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,523.99,416.22
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,465.86,371.33
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,384.83,305.41
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,306.93,238.23
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,192.48,114.22
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,54.54,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,12.73,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,22.96,12.42
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,29.87,20.26
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,36.62,26.64
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,40.16,29.98
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,43.68,33.14
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,50.63,39.19
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,53.44,41.5
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,54.17,41.85
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,54.96,42.23
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,68.39,41.67
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,119.53,62.6
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,177.26,101.89
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,228.9,142.74
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,280.28,186.9
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,331.44,231.62
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,381.09,274.97
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,429.58,316.5
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,474.98,355.25
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,518.76,391.82
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,559.21,424.19
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,597.31,453.91
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,630.83,480.39
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,661.66,504.41
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,687.87,524.83
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,710.96,542.76
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,728.82,556.06
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,743.4,566.91
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,750.52,572.66
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,760.1,580.35
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,758.23,579.85
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,752.97,577.18
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,737.98,567.72
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,719.88,556.12
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,694.19,539.38
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,669.93,523.42
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,629.74,494.61
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,588.02,463.97
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,530.64,421.86
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,473.39,377.41
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,395.69,313.7
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,321.19,248.14
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,201.37,106.82
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,62.77,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,13.19,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,24.0,12.76
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,32.2,22.11
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,40.15,29.59
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,44.74,33.88
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,49.26,37.9
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,51.58,39.87
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,53.9,41.74
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,60.51,47.18
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,61.83,47.98
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,73.07,46.87
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,123.38,66.39
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,172.46,97.61
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,229.87,141.77
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,281.05,184.54
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,332.07,227.66
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,381.32,268.99
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,429.57,308.37
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,474.88,344.93
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,518.58,379.04
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,558.85,408.7
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,596.83,435.57
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,630.85,461.3
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,662.21,484.78
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,688.46,504.53
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,711.67,522.04
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,729.63,535.22
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,744.3,546.04
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,752.09,553.09
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,762.26,561.92
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,760.45,561.7
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,755.22,559.46
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,740.86,551.19
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,723.36,540.89
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,697.66,525.42
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,669.32,507.87
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,631.97,483.02
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,589.41,453.62
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,532.01,413.37
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,474.77,370.58
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,393.19,305.87
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,315.07,238.55
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,161.84,70.39
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,11.82,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,21.33,10.22
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,29.22,19.42
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,36.87,26.6
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,41.22,30.58
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,45.49,34.3
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,56.96,44.21
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,67.93,53.51
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,59.86,46.32
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,58.24,44.71
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,67.63,43.52
2016,10,20,9,30,814.0,84.0,1.1,24.0,501.0,118.68,62.35
2016,10,20,9,45,825.5,87.5,1.3,25.0,535.5,170.73,95.94
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,223.39,136.69
2016,10,20,10,15,847.0,93.0,1.6,26.0,598.0,274.84,180.02
2016,10,20,10,30,857.0,95.0,1.7,26.0,626.0,326.24,224.3
2016,10,20,10,45,853.5,100.5,1.8,26.5,644.5,375.75,266.76
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,423.56,306.98
2016,10,20,11,15,854.0,107.0,1.95,27.0,676.0,468.81,344.71
2016,10,20,11,30,858.0,108.0,2.0,27.0,689.0,512.58,380.44
2016,10,20,11,45,845.5,114.5,2.05,27.0,691.0,551.16,411.53
2016,10,20,12,0,833.0,121.0,2.1,27.0,693.0,586.77,439.7
2016,10,20,12,15,831.5,120.5,2.1,27.0,689.5,619.23,464.93
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,649.12,487.85
2016,10,20,12,45,723.0,158.5,2.15,27.0,646.0,646.32,486.27
