Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,13,0,616.0,197.0,2.2,27.0,606.0,634.53,478.05
2016,10,20,13,15,702.0,160.5,2.15,27.0,614.0,679.66,512.4
2016,10,20,13,30,788.0,124.0,2.1,27.0,622.0,720.68,543.36
2016,10,20,13,45,634.5,167.0,2.1,27.0,557.5,670.88,507.1
2016,10,20,14,0,481.0,210.0,2.1,27.0,493.0,606.56,460.55
2016,10,20,14,15,538.5,178.5,2.05,27.0,478.5,626.5,477.58
2016,10,20,14,30,596.0,147.0,2.0,27.0,464.0,649.96,496.39
2016,10,20,14,45,592.0,136.0,2.0,27.0,431.0,639.57,490.35
2016,10,20,15,0,588.0,125.0,2.0,27.0,398.0,626.42,482.54
2016,10,20,15,15,570.0,120.5,1.9,26.5,364.0,606.88,470.06
2016,10,20,15,30,552.0,116.0,1.8,26.0,330.0,579.95,452.07
2016,10,20,15,45,501.0,108.5,1.75,25.5,283.5,529.34,415.92
2016,10,20,16,0,450.0,101.0,1.7,25.0,237.0,478.42,378.44
2016,10,20,16,15,393.5,88.0,1.55,24.0,191.5,416.84,331.76
2016,10,20,16,30,337.0,75.0,1.4,23.0,146.0,356.37,283.91
2016,10,20,16,45,260.0,58.0,1.3,22.5,104.0,278.74,220.02
2016,10,20,17,0,183.0,41.0,1.2,22.0,62.0,204.96,155.44
2016,10,20,17,15,91.5,20.5,1.25,21.5,31.0,105.58,32.21
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,13.19,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,22.78,10.73
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,33.71,23.23
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,44.33,33.13
2016,10,21,7,45,186.0,43.0,2.9,18.0,76.0,31.68,22.28
2016,10,21,8,0,0.0,28.0,3.0,19.0,28.0,24.65,16.1
2016,10,21,8,15,0.0,34.5,3.0,19.0,34.5,30.39,21.18
2016,10,21,8,30,0.0,41.0,3.0,19.0,41.0,36.15,26.2
2016,10,21,8,45,0.0,80.5,3.0,19.5,80.5,70.77,56.23
2016,10,21,9,0,0.0,120.0,3.0,20.0,120.0,102.13,82.9
2016,10,21,9,15,0.0,85.0,3.1,20.0,85.0,75.1,59.48
2016,10,21,9,30,0.0,50.0,3.2,20.0,50.0,44.17,31.08
2016,10,21,9,45,4.0,118.5,3.3,20.5,121.0,103.7,79.53
2016,10,21,10,0,8.0,187.0,3.4,21.0,192.0,159.78,124.1
2016,10,21,10,15,4.0,144.0,3.55,20.5,146.5,126.05,97.16
2016,10,21,10,30,0.0,101.0,3.7,20.0,101.0,89.31,67.65
2016,10,21,10,45,4.5,154.5,3.9,19.5,158.0,136.44,105.78
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,183.82,143.8
2016,10,21,11,15,28.5,249.0,4.15,19.0,269.0,226.81,177.69
2016,10,21,11,30,48.0,290.0,4.2,19.0,323.0,274.41,215.11
2016,10,21,11,45,24.0,190.5,4.3,19.0,207.0,181.49,141.81
2016,10,21,12,0,0.0,91.0,4.4,19.0,91.0,80.73,60.58
2016,10,21,12,15,0.0,60.5,4.35,19.0,60.5,53.59,38.48
2016,10,21,12,30,0.0,30.0,4.3,19.0,30.0,26.53,16.26
2016,10,21,12,45,40.0,166.0,4.25,19.5,192.5,178.47,140.4
2016,10,21,13,0,80.0,302.0,4.2,20.0,355.0,339.12,266.78
2016,10,21,13,15,53.5,273.0,4.15,20.0,308.0,297.41,233.81
2016,10,21,13,30,27.0,244.0,4.1,20.0,261.0,243.81,191.61
2016,10,21,13,45,424.0,175.0,4.05,20.0,423.0,514.61,411.6
2016,10,21,14,0,821.0,106.0,4.0,20.0,585.0,753.55,594.75
2016,10,21,14,15,503.0,171.5,4.1,20.0,459.5,589.61,469.44
2016,10,21,14,30,185.0,237.0,4.2,20.0,334.0,397.94,317.77
2016,10,21,14,45,480.0,163.0,4.3,20.0,389.5,574.67,462.49
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,722.54,578.22
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,699.88,563.41
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,670.97,544.42
2016,10,21,15,45,693.5,74.0,4.7,18.5,311.0,634.54,518.94
2016,10,21,16,0,665.0,67.0,4.8,18.0,265.0,596.23,490.88
2016,10,21,16,15,608.0,60.0,4.85,17.5,216.0,536.27,443.91
2016,10,21,16,30,551.0,53.0,4.9,17.0,167.0,476.47,394.05
2016,10,21,16,45,471.0,43.0,4.95,16.5,121.0,398.74,326.6
2016,10,21,17,0,391.0,33.0,5.0,16.0,75.0,324.25,254.46
2016,10,21,17,15,195.5,16.5,4.95,15.0,37.5,162.71,28.61
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.5,11.82,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,51.0,21.63,9.64
2016,10,22,7,15,437.5,36.5,3.55,8.5,97.0,29.58,20.36
2016,10,22,7,30,551.0,47.0,3.8,9.0,143.0,37.3,27.92
2016,10,22,7,45,623.0,53.0,4.05,9.5,194.0,40.86,31.44
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,48.63,38.56
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,51.09,40.82
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,53.56,43.01
2016,10,22,8,45,815.5,70.0,4.5,10.5,393.0,53.99,43.21
2016,10,22,9,0,851.0,72.0,4.6,11.0,441.0,54.52,43.48
2016,10,22,9,15,871.0,74.5,4.6,11.5,483.5,59.76,47.94
2016,10,22,9,30,891.0,77.0,4.6,12.0,526.0,121.63,66.83
2016,10,22,9,45,913.0,75.5,4.6,12.5,563.5,174.74,101.16
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,229.15,145.15
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,284.14,194.44
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,338.78,244.84
2016,10,22,10,45,963.0,76.5,4.45,13.5,682.0,390.99,292.73
2016,10,22,11,0,972.0,76.0,4.4,14.0,704.0,442.25,338.96
2016,10,22,11,15,976.0,76.5,4.35,14.0,717.5,491.08,382.84
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,538.1,424.16
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,580.93,460.49
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,621.35,493.97
2016,10,22,12,15,984.0,75.0,4.3,15.0,739.0,658.13,524.77
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,691.97,552.76
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,721.06,576.74
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,746.87,597.94
2016,10,22,13,15,974.0,72.0,4.3,15.0,693.5,767.21,613.51
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,783.98,626.57
2016,10,22,13,45,959.0,70.5,4.35,15.0,646.5,794.04,635.15
2016,10,22,14,0,949.0,70.0,4.4,15.0,619.0,800.39,641.2
2016,10,22,14,15,937.0,68.5,4.35,15.0,585.0,800.39,642.11
2016,10,22,14,30,925.0,67.0,4.3,15.0,551.0,796.77,640.51
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.5,784.75,633.09
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,769.47,623.3
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,744.92,607.0
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,724.27,593.59
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,682.02,561.9
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,637.93,527.83
2016,10,22,16,15,698.0,50.0,3.5,13.0,225.0,579.08,481.56
2016,10,22,16,30,642.0,45.0,3.1,12.0,174.0,519.82,432.47
2016,10,22,16,45,551.5,37.0,2.75,11.5,125.5,434.86,358.27
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,352.65,276.57
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,178.26,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,10.46,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,18.93,7.1
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,26.1,17.5
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,33.09,24.45
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,40.22,31.19
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,44.29,34.95
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,46.92,37.23
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,49.54,39.4
2016,10,23,8,45,802.5,66.0,2.35,11.0,380.5,50.86,40.34
2016,10,23,9,0,832.0,69.0,2.4,12.0,427.0,52.22,41.27
2016,10,23,9,15,852.0,71.0,2.55,13.0,468.5,54.72,43.21
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,115.06,62.17
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,167.58,95.14
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,221.42,137.57
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,274.81,184.2
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,327.86,231.78
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,379.52,278.18
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,430.14,322.92
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,477.58,364.81
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,523.21,404.29
2016,10,23,11,45,955.5,77.0,3.25,18.5,716.0,564.84,438.98
2016,10,23,12,0,956.0,77.0,3.3,19.0,721.0,604.03,470.88
2016,10,23,12,15,954.5,77.0,3.3,19.0,717.5,639.45,499.95
2016,10,23,12,30,953.0,77.0,3.3,19.0,714.0,671.99,526.31
2016,10,23,12,45,948.0,77.5,3.3,19.5,702.0,699.78,547.66
2016,10,23,13,0,943.0,78.0,3.3,20.0,690.0,724.3,566.23
2016,10,23,13,15,936.0,77.0,3.25,20.0,670.0,742.48,580.06
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,757.15,591.01
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,765.93,598.11
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,771.12,602.82
2016,10,23,14,15,893.5,73.0,3.1,20.0,561.0,769.16,602.05
2016,10,23,14,30,880.0,71.0,3.0,20.0,527.0,763.69,598.91
2016,10,23,14,45,861.0,69.5,2.95,20.0,487.0,751.27,591.11
2016,10,23,15,0,842.0,68.0,2.9,20.0,447.0,742.27,585.88
2016,10,23,15,15,816.5,65.0,2.65,19.5,402.5,717.04,568.71
2016,10,23,15,30,791.0,62.0,2.4,19.0,358.0,689.08,549.27
2016,10,23,15,45,755.0,58.0,2.2,18.5,310.0,649.67,520.99
2016,10,23,16,0,719.0,54.0,2.0,18.0,262.0,608.44,490.35
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.5,550.26,446.34
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,491.89,399.69
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,408.04,329.11
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,327.45,249.71
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,164.19,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,10.46,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,18.96,5.91
2016,10,24,7,15,376.5,34.0,2.25,9.5,84.0,27.43,18.24
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,35.63,26.25
2016,10,24,7,45,559.5,52.0,2.55,11.0,175.0,40.04,30.48
2016,10,24,8,0,629.0,59.0,2.7,12.0,223.0,44.39,34.45
2016,10,24,8,15,674.0,64.5,2.6,13.0,271.5,47.37,37.01
2016,10,24,8,30,719.0,70.0,2.5,14.0,320.0,55.14,43.75
2016,10,24,8,45,752.0,73.5,2.45,15.0,365.5,56.63,44.79
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,58.16,45.84
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,58.87,46.23
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,109.54,59.02
2016,10,24,9,45,669.5,134.0,2.65,18.0,481.5,173.41,108.51
2016,10,24,10,0,510.0,186.0,2.8,19.0,469.0,225.01,155.76
2016,10,24,10,15,565.5,177.0,2.8,19.5,506.0,262.98,185.57
2016,10,24,10,30,621.0,168.0,2.8,20.0,543.0,306.16,220.95
2016,10,24,10,45,763.0,129.5,2.8,21.0,605.5,356.66,260.26
2016,10,24,11,0,905.0,91.0,2.8,22.0,668.0,423.94,313.24
2016,10,24,11,15,909.5,91.5,2.85,22.0,681.5,470.07,353.14
2016,10,24,11,30,914.0,92.0,2.9,22.0,695.0,514.57,390.94
2016,10,24,11,45,914.5,93.0,2.95,22.5,700.5,555.69,424.52
2016,10,24,12,0,915.0,94.0,3.0,23.0,706.0,594.51,455.48
2016,10,24,12,15,914.5,93.5,3.0,23.0,702.5,628.89,483.21
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,660.55,508.43
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,689.4,530.49
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,715.42,550.16
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,733.66,564.48
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,748.47,575.59
2016,10,24,13,45,897.0,83.0,3.1,24.5,614.0,755.47,580.19
2016,10,24,14,0,883.0,83.0,3.1,25.0,586.0,758.91,582.45
2016,10,24,14,15,870.0,81.0,3.0,24.5,552.5,757.34,583.09
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,758.53,585.85
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,745.87,577.93
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,729.96,567.79
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,704.59,551.03
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,676.52,531.99
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,639.3,505.88
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,600.11,477.3
2016,10,24,16,15,650.5,50.0,2.0,20.5,208.0,540.29,433.48
2016,10,24,16,30,593.0,44.0,1.9,19.0,159.0,480.32,386.58
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.5,397.82,317.29
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,318.43,236.8
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,158.95,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.5,11.0,1.5,5.5,21.5,10.01,0.0
2016,10,25,7,0,319.0,22.0,1.6,6.0,43.0,18.21,4.34
2016,10,25,7,15,440.0,31.5,1.7,6.5,88.0,25.42,16.65
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,35.47,26.42
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,40.04,30.85
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,44.58,35.05
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,47.21,37.42
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,49.84,39.69
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.5,51.16,40.63
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,52.52,41.57
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,53.44,42.19
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,111.44,60.81
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,164.84,93.8
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,218.9,136.36
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,272.04,182.46
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,324.75,229.41
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.5,375.85,274.94
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,425.26,317.92
2016,10,25,11,15,925.5,88.5,1.35,16.0,685.0,471.23,357.39
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,515.37,394.07
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,556.23,426.14
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,594.71,455.04
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,629.01,480.56
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,660.49,503.06
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,687.62,520.77
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,711.69,535.71
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,729.9,548.58
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,744.69,558.23
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,752.6,564.17
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,756.98,567.98
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.5,754.68,569.05
2016,10,25,14,30,860.0,77.0,0.4,18.0,515.0,755.04,572.23
2016,10,25,14,45,835.5,76.0,0.5,18.0,474.0,739.53,564.59
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,720.82,554.8
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,693.88,539.22
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,664.28,521.27
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.5,621.87,492.25
2016,10,25,16,0,674.0,60.0,0.8,17.0,249.0,582.86,464.52
2016,10,25,16,15,613.5,53.5,0.8,16.0,200.0,521.94,419.6
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,461.44,371.55
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,372.65,297.43
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,288.61,211.18
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,114.72,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.5,11.0,1.4,4.5,18.5,10.01,0.0
2016,10,26,7,0,251.0,22.0,1.5,5.0,37.0,18.25,2.81
2016,10,26,7,15,367.0,33.0,1.55,5.5,79.0,26.77,17.8
2016,10,26,7,30,483.0,44.0,1.6,6.0,121.0,35.01,26.08
2016,10,26,7,45,551.0,52.0,1.65,7.0,169.0,40.28,31.19
2016,10,26,8,0,619.0,60.0,1.7,8.0,217.0,45.44,35.98
2016,10,26,8,15,664.0,65.0,1.45,9.0,264.5,47.98,38.2
2016,10,26,8,30,709.0,70.0,1.2,10.0,312.0,50.5,40.32
2016,10,26,8,45,737.5,74.5,1.0,11.0,356.0,57.66,46.5
2016,10,26,9,0,766.0,79.0,0.8,12.0,400.0,59.91,48.2
2016,10,26,9,15,787.5,82.5,0.75,12.5,440.5,61.32,49.21
2016,10,26,9,30,809.0,86.0,0.7,13.0,481.0,107.0,60.02
2016,10,26,9,45,828.0,86.5,0.65,14.0,516.0,156.76,89.61
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,207.85,128.51
2016,10,26,10,15,857.5,89.0,0.7,15.5,579.0,259.34,172.28
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,310.79,217.35
2016,10,26,10,45,872.5,93.0,0.95,16.5,627.0,363.9,263.9
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,411.28,305.35
2016,10,26,11,15,881.0,96.0,1.2,17.0,660.0,456.28,344.55
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,499.7,381.66
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,538.55,414.06
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,574.98,443.87
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.5,608.03,471.13
2016,10,26,12,30,877.0,100.0,1.8,18.0,674.0,638.42,496.01
2016,10,26,12,45,875.5,98.0,1.9,18.5,663.0,664.08,516.18
2016,10,26,13,0,874.0,96.0,2.0,19.0,652.0,686.79,533.93
2016,10,26,13,15,866.5,95.0,2.0,19.0,632.5,707.4,550.15
2016,10,26,13,30,859.0,94.0,2.0,19.0,613.0,721.31,561.36
2016,10,26,13,45,847.0,93.0,2.05,19.0,586.5,728.62,567.66
2016,10,26,14,0,835.0,92.0,2.1,19.0,560.0,732.47,571.7
2016,10,26,14,15,820.5,89.5,2.1,18.5,527.0,729.36,571.64
2016,10,26,14,30,806.0,87.0,2.1,18.0,494.0,722.89,569.32
2016,10,26,14,45,781.0,85.5,2.15,18.0,454.5,706.43,559.07
2016,10,26,15,0,756.0,84.0,2.2,18.0,415.0,686.89,546.55
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.5,663.02,530.77
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,633.28,510.23
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,586.0,474.85
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,537.6,437.36
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,475.57,388.29
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,414.02,337.16
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,321.15,258.19
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,232.56,166.9
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,88.88,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,0.85,8.5,7.5,6.82,0.0
2016,10,27,7,0,0.0,15.0,0.9,9.0,15.0,13.21,0.0
2016,10,27,7,15,0.0,33.5,1.1,9.5,33.5,28.83,19.12
2016,10,27,7,30,0.0,52.0,1.3,10.0,52.0,44.03,33.6
2016,10,27,7,45,9.0,72.0,1.55,10.5,74.0,60.17,48.51
2016,10,27,8,0,18.0,92.0,1.8,11.0,96.0,76.15,63.04
2016,10,27,8,15,26.0,110.5,1.85,11.5,118.0,87.78,73.4
2016,10,27,8,30,34.0,129.0,1.9,12.0,140.0,101.36,85.26
2016,10,27,8,45,178.5,144.0,2.0,12.5,216.5,108.69,91.39
2016,10,27,9,0,323.0,159.0,2.1,13.0,293.0,113.62,95.32
2016,10,27,9,15,257.5,185.5,2.3,13.5,299.0,128.92,108.24
2016,10,27,9,30,192.0,212.0,2.5,14.0,305.0,165.2,127.22
2016,10,27,9,45,204.5,227.5,2.75,15.0,333.0,192.73,145.82
2016,10,27,10,0,217.0,243.0,3.0,16.0,361.0,221.69,167.51
2016,10,27,10,15,285.0,244.5,3.25,16.5,408.0,250.18,188.06
2016,10,27,10,30,353.0,246.0,3.5,17.0,455.0,289.95,218.85
2016,10,27,10,45,546.0,194.0,3.8,17.5,529.5,332.13,249.66
2016,10,27,11,0,739.0,142.0,4.1,18.0,604.0,392.19,296.86
2016,10,27,11,15,452.5,224.5,4.2,18.5,509.0,380.52,294.47
2016,10,27,11,30,166.0,307.0,4.3,19.0,414.0,341.76,267.29
2016,10,27,11,45,327.0,273.5,4.4,20.0,486.5,407.74,318.53
2016,10,27,12,0,488.0,240.0,4.5,21.0,559.0,486.55,379.46
2016,10,27,12,15,279.0,266.0,4.45,21.0,448.5,409.2,320.39
2016,10,27,12,30,70.0,292.0,4.4,21.0,338.0,309.98,242.25
2016,10,27,12,45,74.5,289.0,4.4,21.5,337.0,315.84,247.0
2016,10,27,13,0,79.0,286.0,4.4,22.0,336.0,321.73,251.55
2016,10,27,13,15,76.5,276.5,4.35,22.0,324.0,316.34,247.73
2016,10,27,13,30,74.0,267.0,4.3,22.0,312.0,310.4,243.53
2016,10,27,13,45,40.5,225.5,4.25,22.0,250.0,247.94,194.5
2016,10,27,14,0,7.0,184.0,4.2,22.0,188.0,174.52,135.97
2016,10,27,14,15,3.5,160.0,4.1,21.5,162.0,149.56,116.51
2016,10,27,14,30,0.0,136.0,4.0,21.0,136.0,124.3,96.48
2016,10,27,14,45,1.0,140.0,3.9,21.0,140.5,130.34,101.68
2016,10,27,15,0,2.0,144.0,3.8,21.0,145.0,137.22,107.57
2016,10,27,15,15,1.0,128.5,3.55,20.5,129.0,122.28,95.77
2016,10,27,15,30,0.0,113.0,3.3,20.0,113.0,107.24,83.76
2016,10,27,15,45,0.0,96.0,3.05,20.0,96.0,91.13,70.55
2016,10,27,16,0,0.0,79.0,2.8,20.0,79.0,74.8,56.98
2016,10,27,16,15,0.0,62.5,2.55,19.5,62.5,58.79,43.57
2016,10,27,16,30,0.0,46.0,2.3,19.0,46.0,42.39,29.63
2016,10,27,16,45,0.0,31.0,2.1,18.5,31.0,27.35,16.69
2016,10,27,17,0,0.0,16.0,1.9,18.0,16.0,14.08,4.33
2016,10,27,17,15,0.0,8.0,1.85,17.5,8.0,7.28,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,9.55,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,17.5,0.0
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,27.43,17.58
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,37.0,27.08
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.5,41.32,31.28
2016,10,28,8,0,597.0,60.0,1.8,14.0,207.0,45.64,35.24
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.5,48.55,37.85
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,51.44,40.32
2016,10,28,8,45,728.0,73.0,1.95,16.0,345.0,56.67,44.69
2016,10,28,9,0,766.0,75.0,2.0,17.0,390.0,57.05,44.72
2016,10,28,9,15,788.0,78.0,1.95,17.5,430.0,58.18,45.5
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,98.73,53.87
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,148.61,82.33
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,199.75,120.79
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,250.98,163.9
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,306.84,212.03
2016,10,28,10,45,875.0,88.0,1.7,20.5,615.5,355.09,254.36
2016,10,28,11,0,882.0,89.0,1.7,21.0,636.0,402.41,295.28
2016,10,28,11,15,886.5,89.5,1.65,21.0,649.0,447.14,333.74
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,490.3,369.97
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,529.73,401.69
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,566.92,430.73
2016,10,28,12,15,890.5,91.0,1.4,22.0,668.0,600.1,456.56
2016,10,28,12,30,889.0,91.0,1.3,22.0,665.0,630.61,479.74
2016,10,28,12,45,884.5,91.0,1.25,22.5,653.5,656.43,498.47
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,679.22,514.61
2016,10,28,13,15,873.0,89.5,1.1,23.0,623.0,695.64,526.54
2016,10,28,13,30,866.0,88.0,1.0,23.0,604.0,708.75,535.74
2016,10,28,13,45,855.5,87.0,0.9,23.0,577.5,721.52,543.98
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,726.5,546.91
2016,10,28,14,15,830.0,84.0,0.75,23.0,518.5,723.65,545.31
2016,10,28,14,30,815.0,82.0,0.7,23.0,486.0,717.44,541.6
2016,10,28,14,45,794.0,79.0,0.65,23.0,447.0,702.33,531.89
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,684.14,520.12
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,656.96,502.93
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,627.24,483.61
2016,10,28,15,45,675.0,64.0,0.5,22.0,275.0,589.08,457.25
2016,10,28,16,0,634.0,59.0,0.5,22.0,229.0,545.73,426.02
2016,10,28,16,15,571.0,52.5,0.55,21.0,182.0,484.64,381.3
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,424.17,333.98
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,335.7,260.77
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,247.46,160.45
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,97.79,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,9.1,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,15.8,0.0
2016,10,29,7,15,249.0,34.5,1.2,10.5,65.0,26.97,17.09
2016,10,29,7,30,359.0,49.0,1.4,11.0,103.0,39.79,29.6
2016,10,29,7,45,438.0,59.0,1.6,12.0,148.5,46.54,36.03
2016,10,29,8,0,517.0,69.0,1.8,13.0,194.0,53.14,42.07
2016,10,29,8,15,566.0,76.0,1.9,13.5,239.5,56.91,45.45
2016,10,29,8,30,615.0,83.0,2.0,14.0,285.0,60.63,48.66
2016,10,29,8,45,659.0,86.0,2.15,15.0,330.0,61.15,48.84
2016,10,29,9,0,703.0,89.0,2.3,16.0,375.0,61.82,49.11
2016,10,29,9,15,727.0,92.5,2.45,16.5,414.5,62.79,49.73
2016,10,29,9,30,751.0,96.0,2.6,17.0,454.0,99.23,57.08
2016,10,29,9,45,794.0,90.0,2.8,18.0,492.5,148.95,84.65
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,196.48,118.9
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,246.81,161.44
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,297.14,205.7
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,349.78,251.6
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,396.82,292.42
2016,10,29,11,15,876.5,91.0,3.3,22.5,640.0,441.48,330.91
2016,10,29,11,30,881.0,92.0,3.3,23.0,653.0,484.62,367.21
2016,10,29,11,45,881.0,92.5,3.3,23.5,658.0,523.38,399.26
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,559.89,428.73
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,592.96,455.64
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,623.42,480.08
2016,10,29,12,45,878.5,91.0,3.15,24.5,645.5,649.47,499.93
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,672.63,517.29
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,689.8,531.05
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,703.73,542.27
2016,10,29,13,45,855.5,85.0,3.0,25.0,572.0,716.0,551.76
2016,10,29,14,0,846.0,83.0,3.0,25.0,546.0,720.54,555.89
2016,10,29,14,15,832.0,81.0,2.9,25.0,513.5,718.41,554.96
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,712.94,551.78
2016,10,29,14,45,798.5,76.0,2.75,25.0,442.5,698.98,542.82
2016,10,29,15,0,779.0,73.0,2.7,25.0,404.0,681.94,531.65
2016,10,29,15,15,751.0,69.5,2.5,24.5,361.0,655.18,513.57
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,625.9,493.23
2016,10,29,15,45,682.0,61.5,2.1,23.5,272.0,583.93,462.77
2016,10,29,16,0,641.0,57.0,1.9,23.0,226.0,545.52,433.84
2016,10,29,16,15,577.5,50.5,1.8,22.0,179.0,484.23,386.42
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,423.65,336.83
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,333.05,260.02
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,241.28,148.67
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,95.79,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,14.0,8.19,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,28.0,14.88,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,67.5,24.01,14.25
2016,10,30,7,30,450.0,41.0,1.3,13.0,107.0,32.82,23.2
2016,10,30,7,45,525.0,48.5,1.5,14.0,153.0,37.76,27.94
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,42.63,32.39
2016,10,30,8,15,647.5,61.5,1.65,15.5,246.0,45.68,35.13
2016,10,30,8,30,695.0,67.0,1.6,16.0,293.0,48.69,37.73
2016,10,30,8,45,727.5,70.5,1.6,17.0,337.0,54.91,42.99
2016,10,30,9,0,760.0,74.0,1.6,18.0,381.0,56.51,44.1
2016,10,30,9,15,782.5,77.0,1.7,19.0,421.0,57.67,44.8
2016,10,30,9,30,805.0,80.0,1.8,20.0,461.0,93.21,51.0
2016,10,30,9,45,824.5,81.5,1.95,21.0,496.0,143.07,77.9
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,194.3,115.23
2016,10,30,10,15,620.0,156.5,2.25,22.5,495.0,249.29,169.66
2016,10,30,10,30,396.0,230.0,2.4,23.0,459.0,285.67,208.24
2016,10,30,10,45,638.5,159.5,2.55,24.0,543.5,328.9,237.3
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,396.35,287.51
2016,10,30,11,15,715.5,148.0,2.75,25.0,592.0,419.05,311.42
2016,10,30,11,30,550.0,207.0,2.8,25.0,556.0,430.06,324.2
2016,10,30,11,45,530.0,216.5,2.85,25.5,554.5,456.61,345.84
2016,10,30,12,0,510.0,226.0,2.9,26.0,553.0,480.53,364.79
2016,10,30,12,15,700.0,158.5,2.95,26.0,605.0,552.29,420.59
2016,10,30,12,30,890.0,91.0,3.0,26.0,657.0,624.83,476.91
2016,10,30,12,45,729.5,142.5,3.05,26.0,601.5,608.33,465.09
2016,10,30,13,0,569.0,194.0,3.1,26.0,546.0,574.08,440.1
2016,10,30,13,15,389.5,232.0,3.05,26.0,470.0,499.66,384.59
2016,10,30,13,30,210.0,270.0,3.0,26.0,394.0,417.19,321.43
2016,10,30,13,45,257.0,250.5,2.95,26.0,395.0,449.42,347.46
2016,10,30,14,0,304.0,231.0,2.9,26.0,396.0,471.11,365.3
