Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.46,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,10.56,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,24.7,13.8
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,38.27,27.4
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,52.27,40.34
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,66.0,52.88
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,79.44,64.86
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,92.57,76.37
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,103.89,86.09
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,114.95,95.43
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,122.32,101.46
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,145.68,111.1
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,158.61,122.15
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,161.48,126.42
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,201.9,153.03
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,257.93,193.73
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,282.78,215.67
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,306.96,237.03
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,319.11,249.13
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,328.04,258.11
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,348.85,275.84
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,370.13,293.93
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,357.19,284.22
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,333.49,265.67
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,200.12,159.51
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,53.91,39.15
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,107.82,83.91
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,166.38,132.02
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,146.76,116.01
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,126.76,99.66
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,115.32,90.42
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,103.82,81.04
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,90.37,70.1
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,76.78,58.85
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,61.83,46.19
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,46.57,33.14
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,32.71,21.23
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,19.38,9.42
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,9.67,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,7.28,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,14.55,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,22.32,12.05
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,29.91,20.83
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,33.89,24.92
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,37.91,28.81
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,40.5,31.26
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,43.13,33.63
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,44.43,34.74
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,45.79,35.85
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,54.13,43.2
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,103.64,54.44
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,153.42,85.64
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,203.34,125.35
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,251.52,167.69
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,298.99,211.05
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,344.64,253.78
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,388.79,294.97
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,429.17,332.0
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,467.41,366.46
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,502.0,397.86
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,533.94,426.52
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,561.05,450.03
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,585.1,470.61
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,604.35,487.83
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,620.34,502.25
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,629.81,511.46
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,635.89,517.88
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,634.91,518.4
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,630.62,516.16
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,618.4,507.51
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,608.18,499.86
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,582.33,480.57
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,554.01,458.31
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,510.6,421.89
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,465.9,382.6
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,396.77,322.58
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,328.73,253.0
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,163.77,3.63
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,6.82,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,13.64,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,21.37,11.26
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,28.97,20.4
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,33.44,25.03
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,37.91,29.41
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,40.91,32.23
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,43.92,34.93
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,45.59,36.39
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,47.3,37.84
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,48.2,38.43
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,101.87,55.33
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,150.43,85.44
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,199.27,124.25
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,247.15,166.43
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,294.41,209.74
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,338.77,251.59
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,381.71,292.01
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,421.9,329.07
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,460.08,363.66
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,494.23,394.88
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,525.85,423.43
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,553.77,447.86
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,578.94,469.64
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,597.82,486.69
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,613.46,500.96
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,622.89,510.35
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,628.96,516.96
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,628.61,518.08
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,625.0,516.45
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,613.23,508.21
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,603.41,500.93
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,577.74,480.6
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,549.58,457.36
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,505.77,420.32
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,460.65,380.41
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,391.81,320.45
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,324.13,250.78
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,161.51,0.58
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,20.01,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,24.2,13.03
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,29.28,20.72
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,33.68,25.34
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,41.6,32.94
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,58.05,48.15
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,73.52,62.24
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,79.92,67.95
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,86.17,73.43
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,68.24,56.91
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,98.18,54.13
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,146.45,83.89
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,195.11,122.44
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,235.81,165.43
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,264.02,197.97
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,296.32,228.38
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,326.2,256.22
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,385.9,303.67
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,455.16,359.16
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,417.95,335.31
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,351.29,285.4
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,313.3,256.36
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,268.3,220.32
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,333.21,274.93
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,404.05,333.21
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,349.09,288.16
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,280.56,231.91
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,367.1,306.29
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,456.48,380.77
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,440.06,367.71
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,421.76,353.65
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,398.01,334.85
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,372.68,314.05
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,335.04,281.78
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,296.98,248.03
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,247.95,204.21
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,199.95,154.74
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,99.23,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.37,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,17.63,7.5
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,28.76,20.18
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,42.03,33.02
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,55.13,45.54
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,67.35,57.0
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,79.44,68.14
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,90.69,78.44
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,101.79,88.49
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,108.9,94.62
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,117.07,97.02
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,134.0,110.81
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,152.39,125.68
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,141.08,116.27
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,127.3,104.81
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,134.44,110.78
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,141.7,116.8
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,192.53,158.43
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,248.31,203.65
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,205.19,168.57
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,154.12,126.41
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,129.9,106.26
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,105.13,85.37
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,89.35,72.17
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,73.47,58.71
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,82.73,66.86
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,92.38,75.31
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,110.27,90.93
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,129.8,107.9
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,118.53,98.3
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,107.26,88.67
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,93.34,76.77
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,79.25,64.52
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,64.37,51.26
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,49.17,37.56
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,34.11,23.89
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,19.39,10.16
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,9.67,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,15.46,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,20.86,9.18
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,29.32,20.37
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,34.53,25.83
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,39.69,30.93
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,42.6,33.76
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,45.54,36.48
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,51.7,42.04
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,53.61,43.64
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,53.9,43.65
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,91.56,51.1
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,137.71,78.07
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,184.41,113.95
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,230.03,153.45
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,275.25,194.48
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,318.26,234.52
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,360.1,273.31
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,398.42,308.29
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,434.82,340.87
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,467.06,369.92
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,496.89,396.37
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,522.66,419.25
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,545.62,439.48
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,507.72,412.04
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,453.9,371.07
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,470.23,386.07
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,485.09,399.46
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,536.97,441.87
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,578.56,475.59
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,561.48,462.15
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,541.53,446.51
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,516.0,426.35
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,485.34,401.35
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,437.46,361.54
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,388.94,319.68
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,320.14,260.62
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,253.55,194.66
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,127.82,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.44,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.88,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.75,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.63,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,3.07,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.51,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,4.39,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,5.27,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,5.71,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,6.16,0.0
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,26.88,18.13
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,47.69,36.38
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,31.76,22.29
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,15.86,8.28
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,25.58,16.78
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,35.31,25.26
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,26.91,17.91
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,18.52,10.57
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,83.91,67.4
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,149.99,124.0
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,90.8,73.16
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,31.77,22.06
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,64.13,50.22
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,97.37,78.92
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,55.23,42.5
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,14.09,6.69
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,13.2,5.96
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,12.32,5.23
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,10.99,4.08
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,9.67,2.92
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,241.72,208.6
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,452.51,381.68
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,399.84,336.13
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,346.23,290.04
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,276.92,228.75
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,210.89,163.38
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,105.11,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,11.82,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,19.46,6.77
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,27.79,18.9
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,32.66,24.07
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,41.0,32.04
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,42.96,34.0
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,45.06,35.96
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,47.09,37.78
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,49.16,39.56
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,49.22,39.4
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,84.23,45.25
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,137.83,76.64
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,186.06,112.91
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,233.43,153.51
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,280.22,195.65
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,324.36,236.38
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,367.16,275.56
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,406.79,310.96
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,444.38,343.56
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,478.41,372.58
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,509.95,398.46
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,536.86,419.43
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,560.89,437.33
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,578.94,452.71
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,593.77,465.48
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,602.47,474.18
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,607.85,480.33
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,610.74,484.96
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,606.6,484.29
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,592.78,476.13
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,575.95,465.24
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,549.81,445.63
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,521.26,423.29
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,475.17,386.59
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,427.8,347.1
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,364.93,293.06
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,298.86,226.72
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,148.84,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.28,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,20.03,6.2
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,32.68,23.08
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,46.41,36.44
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,59.82,49.13
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,72.24,60.73
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,84.35,71.83
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,94.61,81.2
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,104.61,90.22
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,114.26,98.63
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,134.63,109.03
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,138.52,112.23
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,140.9,115.64
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,138.78,113.81
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,135.49,110.98
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,197.49,159.23
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,274.95,221.29
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,275.5,223.7
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,272.31,222.5
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,320.9,262.7
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,372.67,305.98
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,381.83,314.93
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,389.32,322.44
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,355.47,295.4
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,308.8,257.15
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,302.94,253.19
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,296.2,248.33
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,271.15,228.09
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,244.87,206.53
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,231.51,195.72
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,217.54,184.19
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,199.51,169.18
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,180.85,153.29
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,157.44,132.77
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,133.4,111.17
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,104.57,84.76
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,74.68,55.36
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,34.74,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,10.01,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,18.94,4.79
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,27.68,19.1
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,33.15,25.05
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,38.58,30.49
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,41.56,33.47
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,44.58,36.35
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,46.25,37.95
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,47.97,39.54
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,49.27,40.62
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,88.15,51.25
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,138.39,78.6
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,188.93,117.38
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,238.3,160.89
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,287.1,206.42
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,333.41,251.14
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,378.3,294.51
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,420.48,334.48
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,460.64,371.77
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,496.8,405.58
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,530.38,436.47
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,559.23,462.24
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,585.11,484.99
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,604.9,503.1
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,621.32,518.19
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,632.38,529.01
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,640.0,536.9
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,639.91,538.25
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,636.42,536.7
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,624.72,528.38
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,609.91,517.16
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,589.16,500.94
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,561.07,477.85
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,517.66,440.39
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,472.77,399.84
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,404.83,338.83
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,337.84,267.51
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,168.35,7.31
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.5,15.5,1.2,-3.5,41.5,12.28,0.39
2016,12,10,8,0,491.0,31.0,1.4,-3.0,83.0,27.72,19.14
2016,12,10,8,15,573.5,38.0,1.45,-2.5,126.0,33.14,25.15
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,38.55,30.6
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,41.95,33.99
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,45.37,37.26
2016,12,10,9,15,786.5,58.5,1.6,-0.5,295.5,47.41,39.14
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,49.48,40.99
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,49.54,40.98
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,78.69,44.71
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.5,133.67,75.95
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,183.39,113.49
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.5,231.48,155.45
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,279.14,199.65
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,324.37,243.2
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,368.18,285.48
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,409.29,324.42
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,448.52,360.96
2016,12,10,12,15,948.0,69.0,2.25,3.0,555.5,484.03,394.05
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,517.01,424.27
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,544.82,449.09
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,569.66,470.91
2016,12,10,13,15,935.0,66.5,2.15,4.0,522.0,589.8,489.13
2016,12,10,13,30,928.0,66.0,2.1,4.0,506.0,606.69,504.41
2016,12,10,13,45,919.5,64.0,2.05,4.0,482.5,617.75,514.86
2016,12,10,14,0,911.0,62.0,2.0,4.0,459.0,625.44,522.45
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.5,625.83,523.46
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,622.89,521.59
2016,12,10,14,45,857.5,56.0,1.6,4.0,362.0,611.49,513.15
2016,12,10,15,0,836.0,53.0,1.5,4.0,326.0,597.02,501.91
2016,12,10,15,15,803.0,50.0,1.3,3.5,285.5,577.44,485.97
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,550.5,463.38
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,508.59,427.54
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,465.25,388.76
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,398.57,330.08
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,333.04,261.6
