Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,1.1,-0.5,31.5,11.37,0.0
2016,12,21,8,0,449.0,25.0,1.2,0.0,63.0,22.33,12.69
2016,12,21,8,15,541.5,31.5,1.15,0.5,104.0,27.44,19.32
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,32.55,24.53
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,35.69,27.64
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,38.86,30.62
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,40.66,32.3
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,42.51,33.95
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,49.03,39.78
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,58.95,39.47
2016,12,21,10,15,875.0,58.5,0.75,6.5,411.0,107.02,56.9
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,155.62,88.75
2016,12,21,10,45,901.5,61.0,0.65,7.5,464.0,203.22,127.16
2016,12,21,11,0,912.0,62.0,0.6,8.0,487.0,250.39,168.5
2016,12,21,11,15,918.5,63.0,0.65,8.5,503.0,295.89,209.98
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,340.19,250.51
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.5,381.44,288.35
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,420.8,323.94
2016,12,21,12,15,931.0,65.0,1.05,10.0,537.0,456.38,356.73
2016,12,21,12,30,931.0,65.0,1.2,10.0,538.0,489.54,387.0
2016,12,21,12,45,927.5,65.0,1.35,10.5,530.5,518.46,412.71
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,544.51,435.64
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,565.21,454.02
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,582.76,469.64
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.5,594.83,480.24
2016,12,21,14,0,890.0,62.0,1.6,12.0,451.0,603.6,488.1
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.5,605.85,491.27
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,604.84,491.69
2016,12,21,14,45,838.0,57.0,1.2,11.0,360.0,594.86,484.47
2016,12,21,15,0,815.0,55.0,1.1,11.0,326.0,586.52,478.03
2016,12,21,15,15,783.5,52.0,1.05,10.0,287.0,564.3,462.66
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,539.48,444.44
2016,12,21,15,45,700.5,45.5,0.95,8.5,206.0,499.67,412.45
2016,12,21,16,0,649.0,42.0,0.9,8.0,164.0,458.25,377.5
2016,12,21,16,15,567.5,35.5,0.95,7.5,122.0,395.04,323.54
2016,12,21,16,30,486.0,29.0,1.0,7.0,80.0,332.43,263.97
2016,12,21,16,45,243.0,14.5,1.1,6.5,40.0,169.47,82.86
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.5,12.28,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,57.0,22.22,12.28
2016,12,22,8,15,454.0,35.5,2.15,2.5,96.5,28.57,20.1
2016,12,22,8,30,551.0,44.0,2.2,3.0,136.0,34.81,26.33
2016,12,22,8,45,614.0,49.0,2.3,4.0,178.0,37.88,29.37
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,44.79,35.79
2016,12,22,9,15,715.0,57.5,2.4,6.0,259.5,46.78,37.54
2016,12,22,9,30,753.0,61.0,2.4,7.0,299.0,48.83,39.27
2016,12,22,9,45,788.5,62.0,2.45,8.0,336.0,48.86,39.1
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,55.75,45.13
2016,12,22,10,15,841.0,65.0,2.65,9.5,403.0,102.98,54.48
2016,12,22,10,30,858.0,67.0,2.8,10.0,433.0,151.01,85.87
2016,12,22,10,45,870.5,68.0,3.0,11.0,456.0,202.55,127.37
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,248.91,167.93
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.5,293.46,208.87
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,336.9,249.11
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.5,377.06,286.45
2016,12,22,12,0,902.0,72.0,3.7,14.0,529.0,415.37,321.61
2016,12,22,12,15,902.0,72.0,3.7,14.0,530.0,450.14,353.7
2016,12,22,12,30,902.0,72.0,3.7,14.0,531.0,482.57,383.22
2016,12,22,12,45,899.5,72.0,3.7,14.5,524.0,511.32,408.48
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,537.36,430.98
2016,12,22,13,15,891.0,71.0,3.7,15.0,503.0,557.66,449.37
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,574.9,465.03
2016,12,22,13,45,875.0,69.0,3.7,15.0,468.0,586.75,476.25
2016,12,22,14,0,865.0,68.0,3.7,15.0,447.0,598.86,487.33
2016,12,22,14,15,851.5,66.5,3.6,14.5,419.5,602.07,492.03
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,602.02,494.01
2016,12,22,14,45,820.5,61.5,3.4,14.0,359.0,593.98,488.65
2016,12,22,15,0,803.0,58.0,3.3,14.0,326.0,582.84,480.52
2016,12,22,15,15,772.0,55.0,3.1,13.0,287.5,561.05,464.88
2016,12,22,15,30,741.0,52.0,2.9,12.0,249.0,536.64,446.28
2016,12,22,15,45,700.0,47.0,2.7,11.5,208.0,501.48,417.12
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,464.56,384.9
2016,12,22,16,15,579.5,36.0,2.55,10.0,125.0,402.91,331.77
2016,12,22,16,30,500.0,30.0,2.6,9.0,83.0,341.5,273.0
2016,12,22,16,45,250.0,15.0,2.7,8.5,41.5,174.59,91.31
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,18.5,14.5,1.9,-0.5,16.0,13.19,0.0
2016,12,23,8,0,37.0,29.0,2.1,0.0,32.0,24.06,13.72
2016,12,23,8,15,56.5,46.5,2.05,0.5,54.0,37.62,28.43
2016,12,23,8,30,76.0,64.0,2.0,1.0,76.0,50.86,41.29
2016,12,23,8,45,88.5,81.0,1.95,1.5,99.5,63.43,53.3
2016,12,23,9,0,101.0,98.0,1.9,2.0,123.0,75.7,64.81
2016,12,23,9,15,109.5,114.0,1.95,2.5,145.0,87.01,75.24
2016,12,23,9,30,118.0,130.0,2.0,3.0,167.0,98.03,85.19
2016,12,23,9,45,78.5,139.5,2.1,4.0,165.5,108.69,94.5
2016,12,23,10,0,39.0,149.0,2.2,5.0,164.0,116.19,100.79
2016,12,23,10,15,30.5,156.0,2.1,5.5,168.0,125.95,103.27
2016,12,23,10,30,22.0,163.0,2.0,6.0,172.0,138.5,113.69
2016,12,23,10,45,82.0,185.0,1.9,6.5,222.5,164.07,132.2
2016,12,23,11,0,142.0,207.0,1.8,7.0,273.0,198.07,158.07
2016,12,23,11,15,521.0,140.5,1.75,7.0,395.0,250.91,189.52
2016,12,23,11,30,900.0,74.0,1.7,7.0,517.0,339.37,254.65
2016,12,23,11,45,904.0,74.0,1.65,7.5,525.5,379.85,291.94
2016,12,23,12,0,908.0,74.0,1.6,8.0,534.0,418.57,327.16
2016,12,23,12,15,907.5,74.0,1.55,8.0,535.0,453.48,359.12
2016,12,23,12,30,907.0,74.0,1.5,8.0,536.0,486.01,388.35
2016,12,23,12,45,905.0,73.5,1.5,8.5,529.0,514.79,413.44
2016,12,23,13,0,903.0,73.0,1.5,9.0,522.0,540.84,435.75
2016,12,23,13,15,896.0,72.0,1.5,9.0,507.5,560.89,453.73
2016,12,23,13,30,889.0,71.0,1.5,9.0,493.0,577.81,468.97
2016,12,23,13,45,879.0,69.5,1.55,9.5,471.5,589.31,479.24
2016,12,23,14,0,869.0,68.0,1.6,10.0,450.0,597.56,486.79
2016,12,23,14,15,853.5,66.5,1.55,10.0,421.5,603.16,492.22
2016,12,23,14,30,838.0,65.0,1.5,10.0,393.0,602.01,492.36
2016,12,23,14,45,813.5,63.0,1.5,10.0,359.0,591.53,485.47
2016,12,23,15,0,789.0,61.0,1.5,10.0,325.0,577.93,475.85
2016,12,23,15,15,756.0,57.5,1.3,9.0,286.0,554.42,458.41
2016,12,23,15,30,723.0,54.0,1.1,8.0,247.0,528.31,438.06
2016,12,23,15,45,673.0,49.5,0.95,7.5,205.5,488.46,405.27
2016,12,23,16,0,623.0,45.0,0.8,7.0,164.0,446.95,369.63
2016,12,23,16,15,540.5,38.0,0.85,6.0,122.5,382.85,315.65
2016,12,23,16,30,458.0,31.0,0.9,5.0,81.0,326.9,262.57
2016,12,23,16,45,229.0,22.5,1.0,4.0,47.5,177.91,99.75
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,12.73,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,5.5,2.35,5.5,5.5,5.0,0.0
2016,12,24,8,0,0.0,11.0,2.5,6.0,11.0,9.66,1.89
2016,12,24,8,15,0.0,21.0,2.45,6.0,21.0,18.48,10.79
2016,12,24,8,30,0.0,31.0,2.4,6.0,31.0,27.32,19.19
2016,12,24,8,45,0.0,42.0,2.35,6.5,42.0,37.06,28.3
2016,12,24,9,0,0.0,53.0,2.3,7.0,53.0,46.75,37.28
2016,12,24,9,15,0.0,63.5,2.3,7.0,63.5,55.67,45.52
2016,12,24,9,30,0.0,74.0,2.3,7.0,74.0,64.51,53.58
2016,12,24,9,45,0.0,41.0,2.35,7.5,41.0,36.15,27.56
2016,12,24,10,0,0.0,8.0,2.4,8.0,8.0,7.03,0.8
2016,12,24,10,15,25.0,91.5,2.55,8.0,102.5,79.47,62.83
2016,12,24,10,30,50.0,175.0,2.7,8.0,197.0,145.82,118.01
2016,12,24,10,45,43.5,181.5,2.85,8.5,201.5,155.19,125.67
2016,12,24,11,0,37.0,188.0,3.0,9.0,206.0,163.75,132.92
2016,12,24,11,15,18.5,170.0,3.1,9.5,179.0,150.87,122.61
2016,12,24,11,30,0.0,152.0,3.2,10.0,152.0,132.32,107.36
2016,12,24,11,45,0.0,140.0,3.3,10.5,140.0,122.78,99.1
2016,12,24,12,0,0.0,128.0,3.4,11.0,128.0,112.83,90.53
2016,12,24,12,15,0.0,130.5,3.45,11.5,130.5,115.34,92.46
2016,12,24,12,30,0.0,133.0,3.5,12.0,133.0,117.89,94.43
2016,12,24,12,45,27.0,172.0,3.55,12.5,185.5,169.8,137.58
2016,12,24,13,0,54.0,211.0,3.6,13.0,238.0,223.16,181.45
2016,12,24,13,15,27.0,111.5,3.55,13.0,125.0,116.88,93.57
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,10.57,3.4
2016,12,24,13,45,0.0,11.0,3.45,13.5,11.0,9.68,2.65
2016,12,24,14,0,0.0,10.0,3.4,14.0,10.0,8.8,1.89
2016,12,24,14,15,0.0,31.0,3.15,14.0,31.0,27.32,17.78
2016,12,24,14,30,0.0,52.0,2.9,14.0,52.0,45.9,33.69
2016,12,24,14,45,0.0,47.5,2.7,14.0,47.5,41.91,30.33
2016,12,24,15,0,0.0,43.0,2.5,14.0,43.0,37.92,26.96
2016,12,24,15,15,0.0,37.5,2.1,13.5,37.5,33.05,22.86
2016,12,24,15,30,0.0,32.0,1.7,13.0,32.0,28.18,18.72
2016,12,24,15,45,0.0,26.5,1.35,12.5,26.5,23.32,14.51
2016,12,24,16,0,0.0,21.0,1.0,12.0,21.0,18.47,10.26
2016,12,24,16,15,0.0,15.5,1.0,11.0,15.5,13.62,5.98
2016,12,24,16,30,0.0,10.0,1.0,10.0,10.0,8.78,1.64
2016,12,24,16,45,0.0,5.5,1.05,9.5,5.5,4.82,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.91,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.5,2.2,6.5,23.0,14.1,0.0
2016,12,25,8,0,191.0,31.0,2.4,7.0,46.0,24.35,13.1
2016,12,25,8,15,280.5,43.5,2.4,7.5,81.5,33.77,24.16
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,42.99,33.08
2016,12,25,8,45,185.0,49.0,2.45,8.5,79.5,36.37,27.43
2016,12,25,9,0,0.0,42.0,2.5,9.0,42.0,37.04,28.16
2016,12,25,9,15,0.0,50.5,2.45,9.0,50.5,44.57,35.08
2016,12,25,9,30,0.0,59.0,2.4,9.0,59.0,52.11,41.94
2016,12,25,9,45,315.5,78.0,2.4,9.5,196.0,54.97,44.4
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,71.44,59.07
2016,12,25,10,15,315.5,106.5,2.35,10.5,224.5,95.21,66.05
2016,12,25,10,30,0.0,116.0,2.3,11.0,116.0,99.99,80.18
2016,12,25,10,45,1.5,136.5,2.3,11.5,137.0,117.36,94.48
2016,12,25,11,0,3.0,157.0,2.3,12.0,158.0,135.12,108.95
2016,12,25,11,15,23.0,180.0,2.2,12.0,191.5,160.02,128.8
2016,12,25,11,30,43.0,203.0,2.1,12.0,225.0,186.0,149.63
2016,12,25,11,45,22.5,184.5,2.05,12.5,196.0,168.09,135.17
2016,12,25,12,0,2.0,166.0,2.0,13.0,167.0,146.46,117.5
2016,12,25,12,15,1.0,151.5,1.9,13.0,152.0,134.18,107.37
2016,12,25,12,30,0.0,137.0,1.8,13.0,137.0,121.44,96.82
2016,12,25,12,45,0.0,115.0,1.7,13.0,115.0,102.08,80.74
2016,12,25,13,0,0.0,93.0,1.6,13.0,93.0,82.44,64.35
2016,12,25,13,15,0.0,115.0,1.55,13.0,115.0,102.52,81.27
2016,12,25,13,30,0.0,137.0,1.5,13.0,137.0,123.3,98.65
2016,12,25,13,45,0.0,112.0,1.45,13.0,112.0,100.34,79.55
2016,12,25,14,0,0.0,87.0,1.4,13.0,87.0,77.27,60.28
2016,12,25,14,15,2.5,113.0,1.3,13.0,114.0,103.83,82.85
2016,12,25,14,30,5.0,139.0,1.2,13.0,141.0,132.67,107.1
2016,12,25,14,45,2.5,127.5,1.2,13.0,128.5,121.11,97.48
2016,12,25,15,0,0.0,116.0,1.2,13.0,116.0,109.5,87.84
2016,12,25,15,15,264.0,97.0,1.05,12.5,168.0,281.98,235.75
2016,12,25,15,30,528.0,78.0,0.9,12.0,220.0,440.99,363.87
2016,12,25,15,45,473.5,70.0,0.75,12.0,182.0,396.44,325.35
2016,12,25,16,0,419.0,62.0,0.6,12.0,144.0,350.81,286.63
2016,12,25,16,15,341.0,51.5,0.65,11.5,107.0,287.97,233.99
2016,12,25,16,30,263.0,41.0,0.7,11.0,70.0,229.41,181.53
2016,12,25,16,45,156.5,26.0,0.75,10.5,41.0,144.02,85.91
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,35.94,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,116.0,14.5,1.75,6.5,24.0,13.19,0.0
2016,12,26,8,0,232.0,29.0,1.8,7.0,48.0,24.14,12.78
2016,12,26,8,15,327.5,40.5,1.8,7.0,84.5,33.09,23.6
2016,12,26,8,30,423.0,52.0,1.8,7.0,121.0,41.8,32.15
2016,12,26,8,45,488.0,59.0,1.8,7.5,160.5,46.18,36.46
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,50.56,40.59
2016,12,26,9,15,594.5,71.5,1.75,8.0,238.0,53.56,43.42
2016,12,26,9,30,636.0,77.0,1.7,8.0,276.0,56.58,46.18
2016,12,26,9,45,318.0,74.5,1.65,8.5,174.0,52.57,42.41
2016,12,26,10,0,0.0,72.0,1.6,9.0,72.0,63.66,52.28
2016,12,26,10,15,0.0,78.0,1.55,9.5,78.0,68.83,54.1
2016,12,26,10,30,0.0,84.0,1.5,10.0,84.0,74.01,58.34
2016,12,26,10,45,0.0,99.5,1.45,10.5,99.5,87.13,69.29
2016,12,26,11,0,0.0,115.0,1.4,11.0,115.0,100.35,80.2
2016,12,26,11,15,0.0,119.0,1.35,11.0,119.0,104.09,83.23
2016,12,26,11,30,0.0,123.0,1.3,11.0,123.0,107.84,86.29
2016,12,26,11,45,34.0,172.0,1.3,11.5,189.5,161.51,129.97
2016,12,26,12,0,68.0,221.0,1.3,12.0,256.0,219.2,176.33
2016,12,26,12,15,40.0,202.5,1.35,12.0,223.5,196.79,158.55
2016,12,26,12,30,12.0,184.0,1.4,12.0,191.0,168.58,135.88
2016,12,26,12,45,18.0,188.5,1.45,12.5,198.0,176.94,142.7
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,185.84,149.88
2016,12,26,13,15,75.5,203.5,1.55,13.0,239.5,231.24,187.49
2016,12,26,13,30,127.0,214.0,1.6,13.0,274.0,282.49,229.54
2016,12,26,13,45,456.0,146.5,1.65,13.5,350.0,426.09,346.77
2016,12,26,14,0,785.0,79.0,1.7,14.0,426.0,563.57,455.35
2016,12,26,14,15,431.0,123.0,1.7,13.5,312.0,406.82,332.44
2016,12,26,14,30,77.0,167.0,1.7,13.0,198.0,215.72,176.3
2016,12,26,14,45,74.0,153.5,1.75,13.0,181.0,202.96,166.84
2016,12,26,15,0,71.0,140.0,1.8,13.0,164.0,189.83,156.3
2016,12,26,15,15,359.0,99.5,1.6,12.5,199.5,356.9,297.88
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,492.51,407.2
2016,12,26,15,45,600.0,53.5,1.2,12.0,196.0,454.65,374.11
2016,12,26,16,0,553.0,48.0,1.0,12.0,157.0,415.59,340.17
2016,12,26,16,15,474.0,40.5,0.95,11.5,117.5,354.73,288.53
2016,12,26,16,30,395.0,33.0,0.9,11.0,78.0,295.09,234.34
2016,12,26,16,45,264.5,22.5,0.9,10.5,46.5,200.41,125.99
2016,12,26,17,0,134.0,12.0,0.9,10.0,15.0,80.58,0.0
2016,12,26,17,15,67.0,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.0,3.15,8.5,7.0,6.37,0.0
2016,12,27,8,0,0.0,14.0,3.3,9.0,14.0,12.31,3.59
2016,12,27,8,15,0.0,24.5,3.4,9.5,24.5,21.58,13.25
2016,12,27,8,30,0.0,35.0,3.5,10.0,35.0,30.87,21.97
2016,12,27,8,45,0.0,46.5,3.65,10.5,46.5,40.94,31.29
2016,12,27,9,0,0.0,58.0,3.8,11.0,58.0,50.7,40.21
2016,12,27,9,15,0.0,69.0,3.95,11.5,69.0,59.98,48.56
2016,12,27,9,30,0.0,80.0,4.1,12.0,80.0,69.16,56.7
2016,12,27,9,45,0.0,74.0,4.3,12.5,74.0,64.94,52.76
2016,12,27,10,0,0.0,68.0,4.5,13.0,68.0,60.11,48.28
2016,12,27,10,15,10.0,114.5,4.6,13.5,119.0,98.45,78.05
2016,12,27,10,30,20.0,161.0,4.7,14.0,170.0,136.53,109.14
2016,12,27,10,45,32.0,176.0,4.8,14.5,191.0,149.09,118.6
2016,12,27,11,0,44.0,191.0,4.9,15.0,212.0,167.08,132.73
2016,12,27,11,15,167.0,200.5,4.8,15.0,282.5,209.14,163.15
2016,12,27,11,30,290.0,210.0,4.7,15.0,353.0,263.97,205.32
2016,12,27,11,45,378.5,196.5,4.65,15.5,386.5,299.28,233.32
2016,12,27,12,0,467.0,183.0,4.6,16.0,420.0,342.47,268.33
2016,12,27,12,15,379.5,201.5,4.45,16.0,394.5,341.52,270.67
2016,12,27,12,30,292.0,220.0,4.3,16.0,369.0,336.6,268.82
2016,12,27,12,45,412.5,191.5,4.2,16.5,399.5,386.97,309.49
2016,12,27,13,0,533.0,163.0,4.1,17.0,430.0,437.93,350.64
2016,12,27,13,15,510.5,163.5,4.05,17.0,413.5,444.54,357.32
2016,12,27,13,30,488.0,164.0,4.0,17.0,397.0,448.46,361.76
2016,12,27,13,45,482.0,157.0,3.95,17.5,379.0,451.72,365.01
2016,12,27,14,0,476.0,150.0,3.9,18.0,361.0,452.88,366.46
2016,12,27,14,15,288.5,160.0,3.8,18.0,286.0,350.15,284.57
2016,12,27,14,30,101.0,170.0,3.7,18.0,211.0,233.73,189.27
2016,12,27,14,45,97.5,156.5,3.6,18.0,193.0,220.91,179.45
2016,12,27,15,0,94.0,143.0,3.5,18.0,175.0,207.64,168.9
2016,12,27,15,15,88.5,126.5,3.15,17.5,154.0,188.94,153.93
2016,12,27,15,30,83.0,110.0,2.8,17.0,133.0,179.94,146.62
2016,12,27,15,45,74.0,93.0,2.45,16.5,111.0,157.29,127.66
2016,12,27,16,0,65.0,76.0,2.1,16.0,89.0,134.11,107.84
2016,12,27,16,15,50.0,58.5,2.0,15.5,67.0,96.47,75.58
2016,12,27,16,30,35.0,41.0,1.9,15.0,45.0,67.98,50.36
2016,12,27,16,45,17.5,25.0,1.8,14.5,27.0,38.31,20.35
2016,12,27,17,0,0.0,9.0,1.7,14.0,9.0,8.19,0.0
2016,12,27,17,15,0.0,4.5,1.7,14.0,4.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,12.5,1.65,2.0,29.0,11.37,0.0
2016,12,28,8,0,433.0,25.0,1.8,3.0,58.0,22.6,11.56
2016,12,28,8,15,534.0,32.5,2.0,3.5,100.5,28.65,19.96
2016,12,28,8,30,635.0,40.0,2.2,4.0,143.0,34.66,26.03
2016,12,28,8,45,691.0,45.0,2.45,5.0,186.5,38.15,29.46
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,41.67,32.75
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,43.79,34.72
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,45.95,36.64
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,46.47,37.0
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,52.99,42.8
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,102.1,54.77
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,152.09,85.69
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.5,200.62,124.0
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,248.85,166.23
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.5,295.5,209.33
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,340.91,251.69
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,383.18,290.6
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,423.66,327.18
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,460.62,360.32
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,495.13,390.43
2016,12,28,12,45,949.5,65.0,1.3,11.5,546.0,525.31,415.38
2016,12,28,13,0,948.0,64.0,1.1,12.0,540.0,552.65,437.08
2016,12,28,13,15,942.0,63.5,0.9,12.0,525.5,575.2,454.99
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,594.55,469.67
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,607.54,478.06
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,617.13,483.43
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,620.06,487.12
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,619.59,488.21
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,611.55,483.59
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,600.37,476.4
2016,12,28,15,15,814.0,50.5,0.35,12.5,303.0,579.44,463.01
2016,12,28,15,30,783.0,48.0,0.4,12.0,264.0,560.79,450.39
2016,12,28,15,45,736.0,44.5,0.45,11.5,221.5,523.84,422.88
2016,12,28,16,0,689.0,41.0,0.5,11.0,179.0,485.13,392.36
2016,12,28,16,15,613.0,35.5,0.6,10.0,136.0,425.77,344.52
2016,12,28,16,30,537.0,30.0,0.7,9.0,93.0,366.62,292.33
2016,12,28,16,45,394.5,21.0,0.85,8.5,56.5,265.96,179.89
2016,12,28,17,0,252.0,12.0,1.0,8.0,20.0,142.67,0.0
2016,12,28,17,15,126.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,115.0,14.5,1.45,5.5,23.0,13.19,0.0
2016,12,29,8,0,230.0,29.0,1.7,6.0,46.0,22.85,11.44
2016,12,29,8,15,330.5,40.5,1.95,6.5,84.0,33.21,23.7
2016,12,29,8,30,431.0,52.0,2.2,7.0,122.0,41.93,32.23
2016,12,29,8,45,516.0,57.5,2.45,7.5,165.0,45.03,35.39
2016,12,29,9,0,601.0,63.0,2.7,8.0,208.0,48.28,38.5
2016,12,29,9,15,645.0,68.0,2.95,8.5,248.0,50.99,40.98
2016,12,29,9,30,689.0,73.0,3.2,9.0,288.0,53.73,43.39
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.0,57.39,46.48
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,56.08,45.05
2016,12,29,10,15,807.0,74.5,4.0,11.5,397.0,101.01,56.1
2016,12,29,10,30,827.0,77.0,4.2,12.0,428.0,148.41,85.21
2016,12,29,10,45,849.0,76.5,4.45,12.5,454.5,194.58,121.0
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,241.6,161.58
2016,12,29,11,15,881.0,77.0,4.85,13.0,499.0,287.51,203.89
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,332.69,246.19
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,377.3,287.33
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,418.2,325.0
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,455.71,360.78
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,491.09,394.39
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,523.58,424.55
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,553.74,452.41
2016,12,29,13,15,938.0,67.0,6.4,12.5,528.0,576.87,474.89
2016,12,29,13,30,934.0,66.0,6.5,12.0,515.0,596.88,494.61
2016,12,29,13,45,930.0,63.5,6.65,12.0,495.0,612.07,509.43
2016,12,29,14,0,926.0,61.0,6.8,12.0,475.0,623.98,521.4
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.5,628.06,527.26
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,628.74,530.16
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,622.43,526.18
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,612.92,519.25
2016,12,29,15,15,835.0,50.5,6.1,10.5,311.0,593.28,504.02
2016,12,29,15,30,806.0,48.0,5.8,10.0,272.0,571.03,485.86
2016,12,29,15,45,764.0,44.0,5.5,9.5,229.0,541.17,460.22
2016,12,29,16,0,722.0,40.0,5.2,9.0,186.0,504.59,427.62
2016,12,29,16,15,648.5,35.0,4.85,8.0,142.0,446.85,376.14
2016,12,29,16,30,575.0,30.0,4.5,7.0,98.0,389.1,320.86
2016,12,29,16,45,434.5,21.5,4.15,6.5,60.0,289.86,205.99
2016,12,29,17,0,294.0,13.0,3.8,6.0,22.0,166.01,0.0
2016,12,29,17,15,147.0,6.5,3.65,5.5,11.0,5.91,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,198.0,12.5,3.6,0.5,27.5,11.37,0.0
2016,12,30,8,0,396.0,25.0,3.8,1.0,55.0,22.6,11.41
2016,12,30,8,15,498.0,33.0,4.05,1.5,96.5,29.11,20.49
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,35.56,27.02
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,39.45,30.93
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,43.36,34.69
2016,12,30,9,15,759.5,56.0,4.95,3.0,267.0,45.84,37.08
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,48.35,39.43
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.5,49.58,40.45
2016,12,30,10,0,852.0,65.0,5.5,4.0,384.0,50.87,41.49
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.5,97.62,53.12
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,147.49,84.52
2016,12,30,10,45,903.5,69.5,5.65,4.5,472.5,201.04,127.9
2016,12,30,11,0,919.0,70.0,5.7,5.0,498.0,249.6,171.44
2016,12,30,11,15,926.5,71.0,5.65,5.0,516.0,296.44,216.15
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,342.19,260.53
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.5,385.34,302.01
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,427.03,341.6
2016,12,30,12,15,952.5,70.0,5.55,6.0,557.0,464.52,377.62
2016,12,30,12,30,953.0,70.0,5.5,6.0,559.0,499.59,410.87
2016,12,30,12,45,953.5,68.5,5.45,6.0,553.5,530.59,440.1
2016,12,30,13,0,954.0,67.0,5.4,6.0,548.0,558.84,466.47
2016,12,30,13,15,948.5,66.5,5.3,6.0,534.0,582.1,488.12
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,602.16,506.73
2016,12,30,13,45,934.0,64.5,5.1,6.0,499.0,615.86,519.85
2016,12,30,14,0,925.0,63.0,5.0,6.0,478.0,626.16,529.94
2016,12,30,14,15,911.5,61.5,4.85,6.0,450.0,630.37,534.66
2016,12,30,14,30,898.0,60.0,4.7,6.0,422.0,631.19,536.39
2016,12,30,14,45,877.5,58.5,4.6,6.0,387.5,624.39,531.85
2016,12,30,15,0,857.0,57.0,4.5,6.0,353.0,614.44,524.42
2016,12,30,15,15,828.0,54.0,4.05,5.5,313.5,599.09,511.57
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,576.23,492.43
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,538.87,460.49
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,499.6,425.43
2016,12,30,16,15,630.5,38.0,2.35,3.0,144.0,440.7,373.25
2016,12,30,16,30,557.0,32.0,2.0,2.0,100.0,381.75,317.46
2016,12,30,16,45,278.5,28.0,1.7,1.0,62.0,219.38,160.61
2016,12,30,17,0,0.0,24.0,1.4,0.0,24.0,21.83,0.0
2016,12,30,17,15,0.0,12.0,1.4,0.0,12.0,10.91,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
